ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 00:00,2,0.000,ALERT,213.51,304.18,59.991,1484629203,"201051344000645","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,611754.0,611754.0,20683,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629205,1504022.00
01/17/2017 00:00,2,0.000,ALERT,212.83,302.37,60.012,1484629203,"274151322000085","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,842619.6,842619.6,20825,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629206,1504023.00
01/17/2017 00:00,2,0.000,ALERT,213.96,304.18,59.991,1484629203,"201051344000633","219011344069620",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,601045.2,601045.2,21057,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484629208,1504024.00
01/17/2017 00:00,2,0.000,ALERT,213.29,303.88,60.034,1484629203,"201051344000469","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,603831.0,603831.0,21035,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629210,1504025.00
01/17/2017 00:00,2,0.000,ALERT,212.61,302.98,60.002,1484629203,"201051344000646","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,600252.6,600252.6,21018,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629212,1504026.00
01/17/2017 00:00,2,0.000,ALERT,212.16,303.58,59.991,1484629203,"274151322000052","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,870634.9,870634.9,20587,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629214,1504027.00
01/17/2017 00:00,2,0.000,ALERT,212.83,302.98,59.991,1484629203,"201051344000585","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,610742.7,610742.7,21080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484629215,1504028.00
01/17/2017 00:00,2,0.000,ALERT,212.61,303.28,59.996,1484629203,"201051344001230","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,603615.6,603615.6,20938,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484629217,1504029.00
01/17/2017 00:00,2,0.000,ALERT,213.29,303.88,59.981,1484629203,"201051344000582","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,595526.3,595526.3,21051,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629219,1504030.00
01/17/2017 00:00,2,0.000,ALERT,212.38,302.98,60.002,1484629203,"201051344000955","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,610703.1,610703.1,21009,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629221,1504031.00
01/17/2017 00:00,2,0.000,ALERT,212.61,302.07,59.986,1484629203,"274151322000094","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,716975.5,716975.5,21297,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484629223,1504032.00
01/17/2017 00:00,2,0.000,ALERT,213.06,304.48,60.018,1484629203,"201051344000579","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,619279.9,619279.9,20955,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629225,1504033.00
01/17/2017 00:00,2,0.000,ALERT,212.38,303.28,59.981,1484629203,"201051344000890","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,607672.6,607672.6,21079,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629226,1504034.00
01/17/2017 00:00,2,0.000,ALERT,212.83,302.98,59.970,1484629203,"201051344000438","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,608729.1,608729.1,21091,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629228,1504035.00
01/17/2017 00:00,2,0.000,ALERT,212.83,302.37,59.975,1484629203,"201051344000417","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,593594.4,593594.4,21204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629230,1504036.00
01/17/2017 00:00,2,0.000,ALERT,212.61,302.98,59.970,1484629203,"274151322000083","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,862301.5,862301.5,20622,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629232,1504037.00
01/17/2017 00:00,2,0.000,ALERT,213.29,302.37,59.970,1484629203,"274151322000076","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,919302.5,919302.5,20735,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629234,1504038.00
01/17/2017 00:00,2,0.000,ALERT,213.29,305.08,59.970,1484629203,"201051344000868","219011344069620",0.00,0.50,0,302.07,306.88,0.0,0.0,0.000,602354.4,602354.4,21048,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629235,1504039.00
01/17/2017 00:00,2,0.000,ALERT,212.61,303.58,59.965,1484629203,"274151322000095","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,910339.6,910339.6,20798,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629238,1504040.00
01/17/2017 00:00,2,0.000,ALERT,213.29,304.18,59.970,1484629203,"201051344000988","219011344069620",0.00,1.00,0,299.07,305.68,0.0,0.0,0.000,565812.7,565812.7,21078,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629240,1504041.00
01/17/2017 00:00,2,0.000,ALERT,212.38,302.07,60.002,1484629203,"201051344001025","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,608916.3,608916.3,21109,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629241,1504042.00
01/17/2017 00:00,2,0.000,ALERT,213.29,304.48,59.981,1484629203,"201051344000458","219011344069620",0.00,2.00,0,301.47,306.88,0.0,0.0,0.000,612365.5,612365.5,20821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629243,1504043.00
01/17/2017 00:00,2,0.000,ALERT,213.74,304.18,59.975,1484629203,"201051344000853","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,611017.1,611017.1,20754,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629245,1504044.00
01/17/2017 00:00,2,0.000,ALERT,213.06,302.98,59.970,1484629203,"201051344000685","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,608042.2,608042.2,21009,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629247,1504045.00
01/17/2017 00:00,2,0.000,ALERT,212.83,302.37,59.944,1484629203,"201051344000917","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,605042.8,605042.8,21019,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629248,1504046.00
01/17/2017 00:00,2,0.000,ALERT,212.83,302.98,60.007,1484629203,"201051344001145","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,611007.9,611007.9,20883,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629250,1504047.00
01/17/2017 00:00,2,0.000,ALERT,212.83,302.37,59.970,1484629203,"201051344000651","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,603546.1,603546.1,21054,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629252,1504048.00
01/17/2017 00:00,2,0.000,ALERT,212.16,301.77,59.949,1484629203,"274151322000088","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,827648.8,827648.8,20740,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629254,1504049.00
01/17/2017 00:00,2,0.000,ALERT,213.51,301.47,59.965,1484629203,"274151322000068","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,717930.3,717930.3,21198,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629256,1504050.00
01/17/2017 00:00,2,0.000,ALERT,212.38,302.98,59.959,1484629203,"201051344001135","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,599200.0,599200.0,21102,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629258,1504051.00
01/17/2017 00:00,2,0.000,ALERT,213.06,305.08,59.965,1484629203,"201051344000594","219011344069620",0.00,0.50,0,301.17,306.28,0.0,0.0,0.000,614807.4,614807.4,20993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629259,1504052.00
01/17/2017 00:00,2,0.000,ALERT,212.83,302.68,59.975,1484629203,"201051344001203","219011344069620",0.00,0.00,0,300.57,306.28,0.0,0.0,0.000,607539.2,607539.2,21104,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629261,1504053.00
01/17/2017 00:00,2,0.000,ALERT,212.38,302.07,59.959,1484629203,"274151322000054","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,843874.6,843874.6,20820,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629263,1504054.00
01/17/2017 00:00,2,0.000,ALERT,213.51,303.88,59.970,1484629203,"201051344000867","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,601237.5,601237.5,21084,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484629265,1504055.00
01/17/2017 00:00,2,0.000,ALERT,212.83,302.98,59.965,1484629203,"201051344001093","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,604564.3,604564.3,21022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629267,1504056.00
01/17/2017 00:00,2,0.000,ALERT,213.29,304.48,59.938,1484629203,"201051344000900","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,620183.7,620183.7,20675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484629268,1504057.00
01/17/2017 00:00,2,0.000,ALERT,212.38,302.07,59.981,1484629203,"201051344000648","219011344069620",0.00,-0.50,0,290.35,305.98,0.0,0.0,0.000,609793.1,609793.1,20659,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629270,1504058.00
01/17/2017 00:00,2,0.000,ALERT,212.16,303.28,59.981,1484629203,"201051344000569","219011344069620",0.00,0.50,0,291.25,306.88,0.0,0.0,0.000,620472.9,620472.9,20686,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629272,1504059.00
01/17/2017 00:00,2,0.000,ALERT,212.16,302.98,59.970,1484629203,"201051344000983","219011344069620",0.00,1.00,0,290.95,306.58,0.0,0.0,0.000,613293.4,613293.4,20810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629274,1504060.00
01/17/2017 00:00,2,0.000,ALERT,212.38,302.37,59.986,1484629203,"201051344001158","219011344069620",0.00,0.00,0,290.35,305.68,0.0,0.0,0.000,601923.3,601923.3,21002,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629276,1504061.00
01/17/2017 00:00,2,0.000,ALERT,212.83,303.58,59.981,1484629203,"201051344000576","219011344069620",0.00,0.00,0,291.25,306.28,0.0,0.0,0.000,612445.4,612445.4,20709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484629277,1504062.00
01/17/2017 00:00,2,0.000,ALERT,211.48,299.37,59.975,1484629203,"274151322000087","219011344069620",0.00,2.00,0,288.25,303.58,0.0,0.0,0.000,815901.7,815901.7,21016,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484629279,1504063.00
01/17/2017 00:15,2,0.000,ALERT,212.16,300.87,59.965,1484630105,"201051344000645","219011344069620",0.00,1.00,0,290.65,306.28,0.0,0.0,0.000,611754.0,611754.0,20685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630106,1504064.00
01/17/2017 00:15,2,0.000,ALERT,211.03,299.07,59.959,1484630105,"274151322000085","219011344069620",0.00,1.00,0,289.15,304.78,0.0,0.0,0.000,842619.6,842619.6,20827,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630108,1504065.00
01/17/2017 00:15,2,0.000,ALERT,212.16,300.57,59.933,1484630105,"201051344000633","219011344069620",0.00,0.00,0,289.45,305.98,0.0,0.0,0.000,601045.2,601045.2,21059,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484630110,1504066.00
01/17/2017 00:15,2,0.000,ALERT,211.70,300.57,59.970,1484630105,"201051344000469","219011344069620",0.00,0.00,0,290.35,305.98,0.0,0.0,0.000,603831.0,603831.0,21037,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484630112,1504067.00
01/17/2017 00:15,2,0.000,ALERT,210.35,298.77,59.965,1484630105,"201051344000646","219011344069620",0.00,0.50,0,288.85,304.78,0.0,0.0,0.000,600252.6,600252.6,21020,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630114,1504068.00
01/17/2017 00:15,2,0.000,ALERT,210.57,298.17,59.959,1484630105,"274151322000052","219011344069620",0.00,1.00,0,288.85,305.38,0.0,0.0,0.000,870634.9,870634.9,20589,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630115,1504069.00
01/17/2017 00:15,2,0.000,ALERT,210.80,299.37,59.991,1484630105,"201051344000585","219011344069620",0.00,1.50,0,288.85,304.48,0.0,0.0,0.000,610742.7,610742.7,21082,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630117,1504070.00
01/17/2017 00:15,2,0.000,ALERT,210.80,299.67,59.986,1484630105,"201051344001230","219011344069620",0.00,0.50,0,289.45,305.08,0.0,0.0,0.000,603615.6,603615.6,20940,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630119,1504071.00
01/17/2017 00:15,2,0.000,ALERT,211.25,300.27,59.970,1484630105,"201051344000582","219011344069620",0.00,-0.50,0,290.05,305.68,0.0,0.0,0.000,595526.3,595526.3,21053,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630121,1504072.00
01/17/2017 00:15,2,0.000,ALERT,210.35,299.07,59.970,1484630105,"201051344000955","219011344069620",0.00,0.50,0,289.45,304.48,0.0,0.0,0.000,610703.1,610703.1,21011,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630123,1504073.00
01/17/2017 00:15,2,0.000,ALERT,211.03,298.17,59.922,1484630105,"274151322000094","219011344069620",0.00,0.50,0,288.85,304.18,0.0,0.0,0.000,716975.5,716975.5,21299,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630124,1504074.00
01/17/2017 00:15,2,0.000,ALERT,211.70,301.47,59.965,1484630105,"201051344000579","219011344069620",0.00,1.00,0,291.25,307.18,0.0,0.0,0.000,619279.9,619279.9,20957,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630126,1504075.00
01/17/2017 00:15,2,0.000,ALERT,210.57,299.67,59.965,1484630105,"201051344000890","219011344069620",0.00,1.00,0,290.05,305.68,0.0,0.0,0.000,607672.6,607672.6,21081,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630128,1504076.00
01/17/2017 00:15,2,0.000,ALERT,211.03,299.37,59.975,1484630105,"201051344000438","219011344069620",0.00,0.00,0,289.45,305.08,0.0,0.0,0.000,608729.1,608729.1,21093,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630130,1504077.00
01/17/2017 00:15,2,0.000,ALERT,211.03,299.07,59.949,1484630105,"201051344000417","219011344069620",0.00,0.50,0,288.85,304.18,0.0,0.0,0.000,593594.4,593594.4,21206,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484630131,1504078.00
01/17/2017 00:15,2,0.000,ALERT,211.25,300.27,59.975,1484630105,"274151322000083","219011344069620",0.00,1.00,0,289.45,305.68,0.0,0.0,0.000,862301.5,862301.5,20624,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630133,1504079.00
01/17/2017 00:15,2,0.000,ALERT,211.48,299.67,59.959,1484630105,"274151322000076","219011344069620",0.00,1.00,0,289.45,305.08,0.0,0.0,0.000,919302.5,919302.5,20737,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630135,1504080.00
01/17/2017 00:15,2,0.000,ALERT,211.70,301.77,59.975,1484630105,"201051344000868","219011344069620",0.00,0.50,0,291.55,307.18,0.0,0.0,0.000,602354.4,602354.4,21050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630137,1504081.00
01/17/2017 00:15,2,0.000,ALERT,211.03,300.27,59.965,1484630105,"274151322000095","219011344069620",0.00,0.00,0,290.35,305.98,0.0,0.0,0.000,910339.6,910339.6,20800,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630139,1504082.00
01/17/2017 00:15,2,0.000,ALERT,211.48,300.87,59.975,1484630105,"201051344000988","219011344069620",0.00,1.00,0,288.55,305.98,0.0,0.0,0.000,565812.7,565812.7,21080,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630141,1504083.00
01/17/2017 00:15,2,0.000,ALERT,210.57,298.47,59.970,1484630105,"201051344001025","219011344069620",0.00,0.00,0,288.85,305.38,0.0,0.0,0.000,608916.3,608916.3,21111,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630143,1504084.00
01/17/2017 00:15,2,0.000,ALERT,211.70,301.47,59.970,1484630105,"201051344000458","219011344069620",0.00,2.00,0,290.65,307.18,0.0,0.0,0.000,612365.5,612365.5,20823,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630144,1504085.00
01/17/2017 00:15,2,0.000,ALERT,212.38,301.17,59.981,1484630105,"201051344000853","219011344069620",0.00,0.50,0,290.65,306.58,0.0,0.0,0.000,611017.1,611017.1,20756,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630146,1504086.00
01/17/2017 00:15,2,0.000,ALERT,211.25,299.67,59.975,1484630105,"201051344000685","219011344069620",0.00,0.50,0,289.15,304.78,0.0,0.0,0.000,608042.2,608042.2,21011,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630148,1504087.00
01/17/2017 00:15,2,0.000,ALERT,211.03,298.77,59.975,1484630105,"201051344000917","219011344069620",0.00,1.50,0,288.25,303.88,0.0,0.0,0.000,605042.8,605042.8,21021,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484630150,1504088.00
01/17/2017 00:15,2,0.000,ALERT,211.03,299.67,59.975,1484630105,"201051344001145","219011344069620",0.00,0.50,0,289.75,305.08,0.0,0.0,0.000,611007.9,611007.9,20885,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630151,1504089.00
01/17/2017 00:15,2,0.000,ALERT,211.03,299.07,59.975,1484630105,"201051344000651","219011344069620",0.00,-1.00,0,288.85,304.18,0.0,0.0,0.000,603546.1,603546.1,21056,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484630153,1504090.00
01/17/2017 00:15,2,0.000,ALERT,210.80,298.77,59.965,1484630105,"274151322000088","219011344069620",0.00,1.50,0,288.85,304.78,0.0,0.0,0.000,827648.8,827648.8,20742,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630155,1504091.00
01/17/2017 00:15,2,0.000,ALERT,211.70,298.47,60.007,1484630105,"274151322000068","219011344069620",0.00,2.00,0,288.55,304.18,0.0,0.0,0.000,717930.3,717930.3,21200,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630157,1504092.00
01/17/2017 00:15,2,0.000,ALERT,210.57,299.67,60.002,1484630105,"201051344001135","219011344069620",0.00,0.50,0,289.45,305.08,0.0,0.0,0.000,599200.0,599200.0,21104,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484630159,1504093.00
01/17/2017 00:15,2,0.000,ALERT,211.48,301.77,59.959,1484630105,"201051344000594","219011344069620",0.00,0.50,0,290.95,306.88,0.0,0.0,0.000,614807.4,614807.4,20995,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484630160,1504094.00
01/17/2017 00:15,2,0.000,ALERT,210.80,299.07,59.975,1484630105,"201051344001203","219011344069620",0.00,0.50,0,289.45,306.28,0.0,0.0,0.000,607539.2,607539.2,21106,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484630162,1504095.00
01/17/2017 00:15,2,0.000,ALERT,210.80,299.37,59.975,1484630105,"274151322000054","219011344069620",0.00,1.50,0,289.15,305.38,0.0,0.0,0.000,843874.6,843874.6,20822,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630164,1504096.00
01/17/2017 00:15,2,0.000,ALERT,211.93,300.57,59.975,1484630105,"201051344000867","219011344069620",0.00,1.50,0,290.05,306.58,0.0,0.0,0.000,601237.5,601237.5,21086,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630166,1504097.00
01/17/2017 00:15,2,0.000,ALERT,211.03,299.67,59.970,1484630105,"201051344001093","219011344069620",0.00,2.00,0,289.15,304.48,0.0,0.0,0.000,604564.3,604564.3,21024,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630168,1504098.00
01/17/2017 00:15,2,0.000,ALERT,211.48,300.87,59.944,1484630105,"201051344000900","219011344069620",0.00,0.50,0,289.15,306.28,0.0,0.0,0.000,620183.7,620183.7,20677,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630170,1504099.00
01/17/2017 00:15,2,0.000,ALERT,211.70,300.27,59.981,1484630105,"201051344000648","219011344069620",0.00,0.00,0,298.47,306.28,0.0,0.0,0.000,609793.1,609793.1,20661,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630172,1504100.00
01/17/2017 00:15,2,0.000,ALERT,211.70,301.47,59.986,1484630105,"201051344000569","219011344069620",0.00,1.00,0,299.67,307.18,0.0,0.0,0.000,620472.9,620472.9,20688,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484630173,1504101.00
01/17/2017 00:15,2,0.000,ALERT,211.48,301.17,59.965,1484630105,"201051344000983","219011344069620",0.00,1.00,0,299.37,306.88,0.0,0.0,0.000,613293.4,613293.4,20812,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630175,1504102.00
01/17/2017 00:15,2,0.000,ALERT,211.70,300.87,59.981,1484630105,"201051344001158","219011344069620",0.00,0.00,0,298.47,305.98,0.0,0.0,0.000,601923.3,601923.3,21004,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630177,1504103.00
01/17/2017 00:15,2,0.000,ALERT,212.16,301.47,59.975,1484630105,"201051344000576","219011344069620",0.00,0.50,0,299.37,306.58,0.0,0.0,0.000,612445.4,612445.4,20711,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630179,1504104.00
01/17/2017 00:15,2,0.000,ALERT,211.03,297.87,59.970,1484630105,"274151322000087","219011344069620",0.00,2.00,0,295.76,304.48,0.0,0.0,0.000,815901.7,815901.7,21018,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484630181,1504105.00
01/17/2017 00:30,2,0.000,ALERT,212.38,301.77,59.959,1484631003,"201051344000645","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,611754.0,611754.0,20687,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631005,1504106.00
01/17/2017 00:30,2,0.000,ALERT,211.25,299.37,59.986,1484631003,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,842619.6,842619.6,20829,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631007,1504107.00
01/17/2017 00:30,2,0.000,ALERT,212.61,301.47,59.996,1484631003,"201051344000633","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,601045.2,601045.2,21061,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631009,1504108.00
01/17/2017 00:30,2,0.000,ALERT,212.16,301.77,60.002,1484631003,"201051344000469","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,603831.0,603831.0,21039,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631011,1504109.00
01/17/2017 00:30,2,0.000,ALERT,211.03,299.67,59.996,1484631003,"201051344000646","219011344069620",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,600252.6,600252.6,21022,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631012,1504110.00
01/17/2017 00:30,2,0.000,ALERT,211.03,300.27,60.034,1484631003,"274151322000052","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,870634.9,870634.9,20591,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631014,1504111.00
01/17/2017 00:30,2,0.000,ALERT,211.48,300.27,59.996,1484631003,"201051344000585","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,610742.7,610742.7,21084,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631016,1504112.00
01/17/2017 00:30,2,0.000,ALERT,211.03,300.27,60.002,1484631003,"201051344001230","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,603615.6,603615.6,20942,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631018,1504113.00
01/17/2017 00:30,2,0.000,ALERT,211.70,300.87,60.034,1484631003,"201051344000582","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,595526.3,595526.3,21055,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631019,1504114.00
01/17/2017 00:30,2,0.000,ALERT,210.80,299.97,59.996,1484631003,"201051344000955","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,610703.1,610703.1,21013,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631021,1504115.00
01/17/2017 00:30,2,0.000,ALERT,211.25,299.07,60.007,1484631003,"274151322000094","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,716975.5,716975.5,21301,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631023,1504116.00
01/17/2017 00:30,2,0.000,ALERT,211.93,302.37,59.996,1484631003,"201051344000579","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,619279.9,619279.9,20959,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631025,1504117.00
01/17/2017 00:30,2,0.000,ALERT,210.80,300.27,59.996,1484631003,"201051344000890","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,607672.6,607672.6,21083,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631027,1504118.00
01/17/2017 00:30,2,0.000,ALERT,211.25,299.97,60.007,1484631003,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,608729.1,608729.1,21095,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631029,1504119.00
01/17/2017 00:30,2,0.000,ALERT,211.48,299.67,60.002,1484631003,"201051344000417","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,593594.4,593594.4,21208,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631031,1504120.00
01/17/2017 00:30,2,0.000,ALERT,211.25,299.37,59.996,1484631003,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,862301.5,862301.5,20626,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631033,1504121.00
01/17/2017 00:30,2,0.000,ALERT,211.93,299.37,60.002,1484631003,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,919302.5,919302.5,20739,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631034,1504122.00
01/17/2017 00:30,2,0.000,ALERT,211.93,302.37,60.028,1484631003,"201051344000868","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,602354.4,602354.4,21052,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631036,1504123.00
01/17/2017 00:30,2,0.000,ALERT,211.25,300.57,60.007,1484631003,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,910339.6,910339.6,20802,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631038,1504124.00
01/17/2017 00:30,2,0.000,ALERT,211.93,301.77,59.996,1484631003,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,565812.7,565812.7,21082,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631040,1504125.00
01/17/2017 00:30,2,0.000,ALERT,210.80,299.07,60.002,1484631003,"201051344001025","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,608916.3,608916.3,21113,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631042,1504126.00
01/17/2017 00:30,2,0.000,ALERT,211.93,301.77,60.007,1484631003,"201051344000458","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,612365.5,612365.5,20825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631043,1504127.00
01/17/2017 00:30,2,0.000,ALERT,212.61,302.07,60.002,1484631003,"201051344000853","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,611017.1,611017.1,20758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631045,1504128.00
01/17/2017 00:30,2,0.000,ALERT,211.48,299.97,60.034,1484631003,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,608042.2,608042.2,21013,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631047,1504129.00
01/17/2017 00:30,2,0.000,ALERT,211.25,299.37,59.996,1484631003,"201051344000917","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,605042.8,605042.8,21023,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631049,1504130.00
01/17/2017 00:30,2,0.000,ALERT,211.48,299.97,60.012,1484631003,"201051344001145","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,611007.9,611007.9,20887,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631051,1504131.00
01/17/2017 00:30,2,0.000,ALERT,211.25,299.07,60.002,1484631003,"201051344000651","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,603546.1,603546.1,21058,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631053,1504132.00
01/17/2017 00:30,2,0.000,ALERT,211.03,298.77,60.007,1484631003,"274151322000088","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,827648.8,827648.8,20744,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631054,1504133.00
01/17/2017 00:30,2,0.000,ALERT,211.93,298.47,59.986,1484631003,"274151322000068","219011344069620",0.00,2.00,0,296.36,299.97,0.0,0.0,0.000,717930.3,717930.3,21202,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631056,1504134.00
01/17/2017 00:30,2,0.000,ALERT,210.80,299.67,60.002,1484631003,"201051344001135","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,599200.0,599200.0,21106,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631058,1504135.00
01/17/2017 00:30,2,0.000,ALERT,211.70,302.68,60.002,1484631003,"201051344000594","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,614807.4,614807.4,20997,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631060,1504136.00
01/17/2017 00:30,2,0.000,ALERT,211.25,299.37,60.002,1484631003,"201051344001203","219011344069620",0.00,0.00,0,296.36,302.98,0.0,0.0,0.000,607539.2,607539.2,21108,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631062,1504137.00
01/17/2017 00:30,2,0.000,ALERT,210.80,299.67,59.996,1484631003,"274151322000054","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,843874.6,843874.6,20824,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631063,1504138.00
01/17/2017 00:30,2,0.000,ALERT,212.38,301.47,60.002,1484631003,"201051344000867","219011344069620",0.00,1.50,0,298.17,303.58,0.0,0.0,0.000,601237.5,601237.5,21088,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631065,1504139.00
01/17/2017 00:30,2,0.000,ALERT,211.03,299.67,59.996,1484631003,"201051344001093","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,604564.3,604564.3,21026,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631067,1504140.00
01/17/2017 00:30,2,0.000,ALERT,211.93,301.77,60.002,1484631003,"201051344000900","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,620183.7,620183.7,20679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631069,1504141.00
01/17/2017 00:30,2,0.000,ALERT,212.38,301.17,59.996,1484631003,"201051344000648","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,609793.1,609793.1,20663,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631071,1504142.00
01/17/2017 00:30,2,0.000,ALERT,212.16,302.37,59.959,1484631003,"201051344000569","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,620472.9,620472.9,20690,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631073,1504143.00
01/17/2017 00:30,2,0.000,ALERT,212.16,302.37,59.944,1484631003,"201051344000983","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,613293.4,613293.4,20814,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631074,1504144.00
01/17/2017 00:30,2,0.000,ALERT,212.38,301.77,60.034,1484631003,"201051344001158","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,601923.3,601923.3,21006,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631076,1504145.00
01/17/2017 00:30,2,0.000,ALERT,212.61,302.37,59.991,1484631003,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,612445.4,612445.4,20713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631078,1504146.00
01/17/2017 00:30,2,0.000,ALERT,211.48,299.07,59.986,1484631003,"274151322000087","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,815901.7,815901.7,21020,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631080,1504147.00
01/17/2017 00:45,2,0.000,ALERT,212.38,301.47,59.986,1484631903,"201051344000645","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,611754.0,611754.0,20689,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631905,1504148.00
01/17/2017 00:45,2,0.000,ALERT,211.25,298.77,59.975,1484631903,"274151322000085","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,842619.6,842619.6,20831,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631907,1504149.00
01/17/2017 00:45,2,0.000,ALERT,212.38,301.17,59.986,1484631903,"201051344000633","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,601045.2,601045.2,21063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631909,1504150.00
01/17/2017 00:45,2,0.000,ALERT,212.16,301.77,60.028,1484631903,"201051344000469","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,603831.0,603831.0,21041,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631911,1504151.00
01/17/2017 00:45,2,0.000,ALERT,211.03,299.97,59.986,1484631903,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,600252.6,600252.6,21024,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631912,1504152.00
01/17/2017 00:45,2,0.000,ALERT,211.03,299.07,59.970,1484631903,"274151322000052","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,870634.9,870634.9,20593,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631914,1504153.00
01/17/2017 00:45,2,0.000,ALERT,211.25,300.27,59.996,1484631903,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,610742.7,610742.7,21086,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631916,1504154.00
01/17/2017 00:45,2,0.000,ALERT,211.25,300.27,59.975,1484631903,"201051344001230","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,603615.6,603615.6,20944,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631918,1504155.00
01/17/2017 00:45,2,0.000,ALERT,211.70,300.87,59.986,1484631903,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,595526.3,595526.3,21057,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631920,1504156.00
01/17/2017 00:45,2,0.000,ALERT,211.03,299.97,59.965,1484631903,"201051344000955","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,610703.1,610703.1,21015,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631921,1504157.00
01/17/2017 00:45,2,0.000,ALERT,211.03,298.47,60.007,1484631903,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,716975.5,716975.5,21303,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631923,1504158.00
01/17/2017 00:45,2,0.000,ALERT,211.93,302.07,59.996,1484631903,"201051344000579","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,619279.9,619279.9,20961,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631925,1504159.00
01/17/2017 00:45,2,0.000,ALERT,211.25,300.57,59.970,1484631903,"201051344000890","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,607672.6,607672.6,21085,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631927,1504160.00
01/17/2017 00:45,2,0.000,ALERT,211.25,299.97,59.986,1484631903,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,608729.1,608729.1,21097,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631929,1504161.00
01/17/2017 00:45,2,0.000,ALERT,211.48,299.37,59.996,1484631903,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,593594.4,593594.4,21210,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631931,1504162.00
01/17/2017 00:45,2,0.000,ALERT,211.25,299.97,59.981,1484631903,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,862301.5,862301.5,20628,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631932,1504163.00
01/17/2017 00:45,2,0.000,ALERT,211.93,299.37,60.002,1484631903,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,919302.5,919302.5,20741,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631934,1504164.00
01/17/2017 00:45,2,0.000,ALERT,211.70,302.07,60.002,1484631903,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,602354.4,602354.4,21054,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631936,1504165.00
01/17/2017 00:45,2,0.000,ALERT,211.03,299.67,60.002,1484631903,"274151322000095","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,910339.6,910339.6,20804,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631938,1504166.00
