ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 00:45,2,0.000,ALERT,211.70,301.17,60.012,1484631903,"201051344000988","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,565812.7,565812.7,21084,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631940,1504167.00
01/17/2017 00:45,2,0.000,ALERT,211.25,299.37,59.996,1484631903,"201051344001025","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,608916.3,608916.3,21115,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631942,1504168.00
01/17/2017 00:45,2,0.000,ALERT,211.70,301.47,60.018,1484631903,"201051344000458","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,612365.5,612365.5,20827,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631943,1504169.00
01/17/2017 00:45,2,0.000,ALERT,212.61,301.47,60.007,1484631903,"201051344000853","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,611017.1,611017.1,20760,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631945,1504170.00
01/17/2017 00:45,2,0.000,ALERT,211.70,300.27,59.996,1484631903,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,608042.2,608042.2,21015,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631947,1504171.00
01/17/2017 00:45,2,0.000,ALERT,211.48,299.67,59.981,1484631903,"201051344000917","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,605042.8,605042.8,21025,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631949,1504172.00
01/17/2017 00:45,2,0.000,ALERT,211.70,300.57,60.002,1484631903,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,611007.9,611007.9,20889,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631950,1504173.00
01/17/2017 00:45,2,0.000,ALERT,211.48,299.37,59.996,1484631903,"201051344000651","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,603546.1,603546.1,21060,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631952,1504174.00
01/17/2017 00:45,2,0.000,ALERT,211.03,299.07,60.002,1484631903,"274151322000088","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,827648.8,827648.8,20746,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631954,1504175.00
01/17/2017 00:45,2,0.000,ALERT,211.93,298.77,60.023,1484631903,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,717930.3,717930.3,21204,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631956,1504176.00
01/17/2017 00:45,2,0.000,ALERT,211.03,299.97,60.007,1484631903,"201051344001135","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,599200.0,599200.0,21108,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631958,1504177.00
01/17/2017 00:45,2,0.000,ALERT,211.70,302.37,60.007,1484631903,"201051344000594","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,614807.4,614807.4,20999,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631960,1504178.00
01/17/2017 00:45,2,0.000,ALERT,211.48,299.97,59.996,1484631903,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,607539.2,607539.2,21110,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631962,1504179.00
01/17/2017 00:45,2,0.000,ALERT,211.03,299.67,60.002,1484631903,"274151322000054","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,843874.6,843874.6,20826,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631963,1504180.00
01/17/2017 00:45,2,0.000,ALERT,212.16,300.87,60.002,1484631903,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,601237.5,601237.5,21090,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631965,1504181.00
01/17/2017 00:45,2,0.000,ALERT,211.25,299.97,59.975,1484631903,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,604564.3,604564.3,21028,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631967,1504182.00
01/17/2017 00:45,2,0.000,ALERT,211.93,301.47,60.007,1484631903,"201051344000900","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,620183.7,620183.7,20681,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631969,1504183.00
01/17/2017 00:45,2,0.000,ALERT,212.16,301.17,60.007,1484631903,"201051344000648","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,609793.1,609793.1,20665,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631970,1504184.00
01/17/2017 00:45,2,0.000,ALERT,212.16,302.07,60.012,1484631903,"201051344000569","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,620472.9,620472.9,20692,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631972,1504185.00
01/17/2017 00:45,2,0.000,ALERT,211.93,301.77,60.002,1484631903,"201051344000983","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,613293.4,613293.4,20816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631974,1504186.00
01/17/2017 00:45,2,0.000,ALERT,212.16,301.77,59.981,1484631903,"201051344001158","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,601923.3,601923.3,21008,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484631976,1504187.00
01/17/2017 00:45,2,0.000,ALERT,212.61,302.37,60.002,1484631903,"201051344000576","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,612445.4,612445.4,20715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631978,1504188.00
01/17/2017 00:45,2,0.000,ALERT,211.48,298.77,60.007,1484631903,"274151322000087","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,815901.7,815901.7,21022,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484631980,1504189.00
01/17/2017 01:00,2,0.000,ALERT,212.38,302.07,59.981,1484632804,"201051344000645","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,611754.0,611754.0,20691,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632806,1504190.00
01/17/2017 01:00,2,0.000,ALERT,211.48,299.67,60.018,1484632804,"274151322000085","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,842619.6,842619.6,20833,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632807,1504191.00
01/17/2017 01:00,2,0.000,ALERT,212.83,302.37,59.975,1484632804,"201051344000633","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,601045.2,601045.2,21065,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632809,1504192.00
01/17/2017 01:00,2,0.000,ALERT,212.16,302.07,60.028,1484632804,"201051344000469","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,603831.0,603831.0,21043,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632811,1504193.00
01/17/2017 01:00,2,0.000,ALERT,211.03,300.27,59.970,1484632804,"201051344000646","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,600252.6,600252.6,21026,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632813,1504194.00
01/17/2017 01:00,2,0.000,ALERT,211.25,299.67,59.986,1484632804,"274151322000052","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,870634.9,870634.9,20595,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632815,1504195.00
01/17/2017 01:00,2,0.000,ALERT,211.25,300.27,59.986,1484632804,"201051344000585","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,610742.7,610742.7,21088,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632817,1504196.00
01/17/2017 01:00,2,0.000,ALERT,211.25,300.57,59.986,1484632804,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,603615.6,603615.6,20946,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632819,1504197.00
01/17/2017 01:00,2,0.000,ALERT,211.70,301.17,59.975,1484632804,"201051344000582","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,595526.3,595526.3,21059,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632820,1504198.00
01/17/2017 01:00,2,0.000,ALERT,210.80,300.27,60.034,1484632804,"201051344000955","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,610703.1,610703.1,21017,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632822,1504199.00
01/17/2017 01:00,2,0.000,ALERT,211.48,299.07,59.986,1484632804,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,716975.5,716975.5,21305,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632824,1504200.00
01/17/2017 01:00,2,0.000,ALERT,212.16,302.68,59.981,1484632804,"201051344000579","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,619279.9,619279.9,20963,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484632826,1504201.00
01/17/2017 01:00,2,0.000,ALERT,211.03,300.57,59.996,1484632804,"201051344000890","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,607672.6,607672.6,21087,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632827,1504202.00
01/17/2017 01:00,2,0.000,ALERT,211.25,299.97,59.991,1484632804,"201051344000438","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,608729.1,608729.1,21099,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484632829,1504203.00
01/17/2017 01:00,2,0.000,ALERT,211.48,299.67,60.012,1484632804,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,593594.4,593594.4,21212,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632831,1504204.00
01/17/2017 01:00,2,0.000,ALERT,211.48,299.97,59.981,1484632804,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,862301.5,862301.5,20630,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632833,1504205.00
01/17/2017 01:00,2,0.000,ALERT,211.93,299.67,59.986,1484632804,"274151322000076","219011344069620",0.00,1.00,0,296.66,301.77,0.0,0.0,0.000,919302.5,919302.5,20743,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632835,1504206.00
01/17/2017 01:00,2,0.000,ALERT,211.93,302.98,59.996,1484632804,"201051344000868","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,602354.4,602354.4,21056,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632837,1504207.00
01/17/2017 01:00,2,0.000,ALERT,211.25,300.27,59.986,1484632804,"274151322000095","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,910339.6,910339.6,20806,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484632839,1504208.00
01/17/2017 01:00,2,0.000,ALERT,211.70,301.77,59.991,1484632804,"201051344000988","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,565812.7,565812.7,21086,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632841,1504209.00
01/17/2017 01:00,2,0.000,ALERT,211.03,299.37,59.986,1484632804,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,608916.3,608916.3,21117,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632842,1504210.00
01/17/2017 01:00,2,0.000,ALERT,212.16,302.37,59.986,1484632804,"201051344000458","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,612365.5,612365.5,20829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484632844,1504211.00
01/17/2017 01:00,2,0.000,ALERT,212.61,302.07,60.012,1484632804,"201051344000853","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,611017.1,611017.1,20762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632846,1504212.00
01/17/2017 01:00,2,0.000,ALERT,211.48,300.27,59.986,1484632804,"201051344000685","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,608042.2,608042.2,21017,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632848,1504213.00
01/17/2017 01:00,2,0.000,ALERT,211.48,299.67,59.975,1484632804,"201051344000917","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,605042.8,605042.8,21027,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632849,1504214.00
01/17/2017 01:00,2,0.000,ALERT,211.48,300.57,59.981,1484632804,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,611007.9,611007.9,20891,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632851,1504215.00
01/17/2017 01:00,2,0.000,ALERT,211.25,299.67,59.986,1484632804,"201051344000651","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,603546.1,603546.1,21062,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632853,1504216.00
01/17/2017 01:00,2,0.000,ALERT,211.03,299.67,59.981,1484632804,"274151322000088","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,827648.8,827648.8,20748,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632855,1504217.00
01/17/2017 01:00,2,0.000,ALERT,211.93,299.07,59.970,1484632804,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,717930.3,717930.3,21206,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632857,1504218.00
01/17/2017 01:00,2,0.000,ALERT,211.03,300.27,59.981,1484632804,"201051344001135","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,599200.0,599200.0,21110,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484632858,1504219.00
01/17/2017 01:00,2,0.000,ALERT,211.70,302.68,59.986,1484632804,"201051344000594","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,614807.4,614807.4,21001,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632860,1504220.00
01/17/2017 01:00,2,0.000,ALERT,211.25,299.97,59.975,1484632804,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,607539.2,607539.2,21112,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484632862,1504221.00
01/17/2017 01:00,2,0.000,ALERT,211.25,300.27,59.986,1484632804,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,843874.6,843874.6,20828,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632864,1504222.00
01/17/2017 01:00,2,0.000,ALERT,212.38,301.77,59.981,1484632804,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,601237.5,601237.5,21092,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484632866,1504223.00
01/17/2017 01:00,2,0.000,ALERT,211.25,300.57,59.996,1484632804,"201051344001093","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,604564.3,604564.3,21030,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632867,1504224.00
01/17/2017 01:00,2,0.000,ALERT,212.16,302.07,59.991,1484632804,"201051344000900","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,620183.7,620183.7,20683,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484632869,1504225.00
01/17/2017 01:00,2,0.000,ALERT,212.38,301.77,59.991,1484632804,"201051344000648","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,609793.1,609793.1,20667,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632871,1504226.00
01/17/2017 01:00,2,0.000,ALERT,212.38,302.98,59.986,1484632804,"201051344000569","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,620472.9,620472.9,20694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632873,1504227.00
01/17/2017 01:00,2,0.000,ALERT,212.16,302.37,59.991,1484632804,"201051344000983","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,613293.4,613293.4,20818,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632875,1504228.00
01/17/2017 01:00,2,0.000,ALERT,212.38,302.07,59.965,1484632804,"201051344001158","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,601923.3,601923.3,21010,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632877,1504229.00
01/17/2017 01:00,2,0.000,ALERT,212.83,302.98,60.018,1484632804,"201051344000576","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,612445.4,612445.4,20717,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632878,1504230.00
01/17/2017 01:00,2,0.000,ALERT,211.70,298.77,59.975,1484632804,"274151322000087","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,815901.7,815901.7,21024,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484632880,1504231.00
01/17/2017 01:15,2,0.000,ALERT,212.61,301.77,59.928,1484633703,"201051344000645","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,611754.0,611754.0,20693,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633705,1504232.00
01/17/2017 01:15,2,0.000,ALERT,211.70,300.27,59.970,1484633703,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,842619.6,842619.6,20835,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633706,1504233.00
01/17/2017 01:15,2,0.000,ALERT,212.61,301.47,59.949,1484633703,"201051344000633","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,601045.2,601045.2,21067,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633708,1504234.00
01/17/2017 01:15,2,0.000,ALERT,211.93,301.47,59.959,1484633703,"201051344000469","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,603831.0,603831.0,21045,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633710,1504235.00
01/17/2017 01:15,2,0.000,ALERT,211.48,300.87,59.965,1484633703,"201051344000646","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,600252.6,600252.6,21028,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633712,1504236.00
01/17/2017 01:15,2,0.000,ALERT,211.48,299.97,59.949,1484633703,"274151322000052","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,870634.9,870634.9,20597,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633714,1504237.00
01/17/2017 01:15,2,0.000,ALERT,211.70,301.17,59.965,1484633703,"201051344000585","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,610742.7,610742.7,21090,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633716,1504238.00
01/17/2017 01:15,2,0.000,ALERT,211.48,301.47,59.965,1484633703,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,603615.6,603615.6,20948,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633717,1504239.00
01/17/2017 01:15,2,0.000,ALERT,212.16,301.77,59.944,1484633703,"201051344000582","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,595526.3,595526.3,21061,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633719,1504240.00
01/17/2017 01:15,2,0.000,ALERT,211.25,300.87,59.970,1484633703,"201051344000955","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,610703.1,610703.1,21019,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633721,1504241.00
01/17/2017 01:15,2,0.000,ALERT,211.70,299.67,59.944,1484633703,"274151322000094","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,716975.5,716975.5,21307,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633723,1504242.00
01/17/2017 01:15,2,0.000,ALERT,212.16,302.37,59.975,1484633703,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,619279.9,619279.9,20965,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633724,1504243.00
01/17/2017 01:15,2,0.000,ALERT,211.25,301.17,59.954,1484633703,"201051344000890","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,607672.6,607672.6,21089,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633726,1504244.00
01/17/2017 01:15,2,0.000,ALERT,211.70,300.87,59.959,1484633703,"201051344000438","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,608729.1,608729.1,21101,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633728,1504245.00
01/17/2017 01:15,2,0.000,ALERT,211.70,300.27,59.965,1484633703,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,593594.4,593594.4,21214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633730,1504246.00
01/17/2017 01:15,2,0.000,ALERT,211.70,300.27,59.965,1484633703,"274151322000083","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,862301.5,862301.5,20632,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633732,1504247.00
01/17/2017 01:15,2,0.000,ALERT,212.16,299.97,59.965,1484633703,"274151322000076","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,919302.5,919302.5,20745,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633733,1504248.00
01/17/2017 01:15,2,0.000,ALERT,212.16,302.37,59.959,1484633703,"201051344000868","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,602354.4,602354.4,21058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633735,1504249.00
01/17/2017 01:15,2,0.000,ALERT,211.48,300.87,59.954,1484633703,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,910339.6,910339.6,20808,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633737,1504250.00
01/17/2017 01:15,2,0.000,ALERT,211.93,301.47,59.965,1484633703,"201051344000988","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,565812.7,565812.7,21088,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633739,1504251.00
01/17/2017 01:15,2,0.000,ALERT,211.48,299.97,59.970,1484633703,"201051344001025","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,608916.3,608916.3,21119,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633741,1504252.00
01/17/2017 01:15,2,0.000,ALERT,211.93,301.77,59.970,1484633703,"201051344000458","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,612365.5,612365.5,20831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633743,1504253.00
01/17/2017 01:15,2,0.000,ALERT,212.61,301.47,59.986,1484633703,"201051344000853","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,611017.1,611017.1,20764,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633745,1504254.00
01/17/2017 01:15,2,0.000,ALERT,211.93,300.87,59.970,1484633703,"201051344000685","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,608042.2,608042.2,21019,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633747,1504255.00
01/17/2017 01:15,2,0.000,ALERT,211.48,299.97,59.970,1484633703,"201051344000917","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,605042.8,605042.8,21029,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633748,1504256.00
01/17/2017 01:15,2,0.000,ALERT,211.70,300.87,59.970,1484633703,"201051344001145","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,611007.9,611007.9,20893,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633750,1504257.00
01/17/2017 01:15,2,0.000,ALERT,211.70,300.27,59.975,1484633703,"201051344000651","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,603546.1,603546.1,21064,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633752,1504258.00
01/17/2017 01:15,2,0.000,ALERT,211.03,299.67,59.970,1484633703,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,827648.8,827648.8,20750,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633754,1504259.00
01/17/2017 01:15,2,0.000,ALERT,212.16,298.47,59.981,1484633703,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,717930.3,717930.3,21208,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633755,1504260.00
01/17/2017 01:15,2,0.000,ALERT,211.25,300.87,59.970,1484633703,"201051344001135","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,599200.0,599200.0,21112,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633757,1504261.00
01/17/2017 01:15,2,0.000,ALERT,211.93,302.68,59.975,1484633703,"201051344000594","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,614807.4,614807.4,21003,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633759,1504262.00
01/17/2017 01:15,2,0.000,ALERT,211.48,300.57,59.975,1484633703,"201051344001203","219011344069620",0.00,0.50,0,298.17,303.88,0.0,0.0,0.000,607539.2,607539.2,21114,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633761,1504263.00
01/17/2017 01:15,2,0.000,ALERT,211.48,299.67,59.986,1484633703,"274151322000054","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,843874.6,843874.6,20830,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633763,1504264.00
01/17/2017 01:15,2,0.000,ALERT,212.38,301.17,59.981,1484633703,"201051344000867","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,601237.5,601237.5,21094,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633764,1504265.00
01/17/2017 01:15,2,0.000,ALERT,211.48,300.57,59.981,1484633703,"201051344001093","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,604564.3,604564.3,21032,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633766,1504266.00
01/17/2017 01:15,2,0.000,ALERT,212.16,302.07,59.970,1484633703,"201051344000900","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,620183.7,620183.7,20685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484633768,1504267.00
01/17/2017 01:15,2,0.000,ALERT,212.38,301.17,59.975,1484633703,"201051344000648","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,609793.1,609793.1,20669,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633770,1504268.00
01/17/2017 01:15,2,0.000,ALERT,212.16,302.37,59.949,1484633703,"201051344000569","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,620472.9,620472.9,20696,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633772,1504269.00
01/17/2017 01:15,2,0.000,ALERT,212.16,302.07,59.975,1484633703,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,613293.4,613293.4,20820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633773,1504270.00
01/17/2017 01:15,2,0.000,ALERT,212.16,301.77,59.938,1484633703,"201051344001158","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,601923.3,601923.3,21012,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633775,1504271.00
01/17/2017 01:15,2,0.000,ALERT,212.61,302.37,59.944,1484633703,"201051344000576","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,612445.4,612445.4,20719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633777,1504272.00
01/17/2017 01:15,2,0.000,ALERT,211.48,298.77,59.981,1484633703,"274151322000087","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,815901.7,815901.7,21026,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484633779,1504273.00
01/17/2017 01:30,2,0.000,ALERT,212.83,302.68,59.970,1484634603,"201051344000645","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,611754.0,611754.0,20695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634605,1504274.00
01/17/2017 01:30,2,0.000,ALERT,211.93,300.27,59.970,1484634603,"274151322000085","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,842619.6,842619.6,20837,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634607,1504275.00
01/17/2017 01:30,2,0.000,ALERT,212.83,302.37,59.975,1484634603,"201051344000633","219011344069620",0.00,0.50,0,298.47,303.88,0.0,0.0,0.000,601045.2,601045.2,21069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634609,1504276.00
01/17/2017 01:30,2,0.000,ALERT,212.61,302.68,59.970,1484634603,"201051344000469","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,603831.0,603831.0,21047,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634611,1504277.00
01/17/2017 01:30,2,0.000,ALERT,211.48,301.17,59.959,1484634603,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,600252.6,600252.6,21030,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634612,1504278.00
01/17/2017 01:30,2,0.000,ALERT,211.70,301.47,59.965,1484634603,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,870634.9,870634.9,20599,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634614,1504279.00
01/17/2017 01:30,2,0.000,ALERT,211.93,301.47,59.949,1484634603,"201051344000585","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,610742.7,610742.7,21092,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634616,1504280.00
01/17/2017 01:30,2,0.000,ALERT,211.70,301.47,59.965,1484634603,"201051344001230","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,603615.6,603615.6,20950,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634618,1504281.00
01/17/2017 01:30,2,0.000,ALERT,212.38,302.07,60.002,1484634603,"201051344000582","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,595526.3,595526.3,21063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634620,1504282.00
01/17/2017 01:30,2,0.000,ALERT,211.70,301.47,59.954,1484634603,"201051344000955","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,610703.1,610703.1,21021,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634621,1504283.00
01/17/2017 01:30,2,0.000,ALERT,211.93,299.97,59.996,1484634603,"274151322000094","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,716975.5,716975.5,21309,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634623,1504284.00
01/17/2017 01:30,2,0.000,ALERT,212.38,303.28,59.954,1484634603,"201051344000579","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,619279.9,619279.9,20967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634625,1504285.00
01/17/2017 01:30,2,0.000,ALERT,211.70,301.77,59.949,1484634603,"201051344000890","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,607672.6,607672.6,21091,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634627,1504286.00
01/17/2017 01:30,2,0.000,ALERT,211.93,301.17,59.970,1484634603,"201051344000438","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,608729.1,608729.1,21103,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634629,1504287.00
01/17/2017 01:30,2,0.000,ALERT,212.16,301.17,59.975,1484634603,"201051344000417","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,593594.4,593594.4,21216,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634631,1504288.00
01/17/2017 01:30,2,0.000,ALERT,211.93,301.17,59.970,1484634603,"274151322000083","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,862301.5,862301.5,20634,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634632,1504289.00
01/17/2017 01:30,2,0.000,ALERT,212.61,300.57,59.965,1484634603,"274151322000076","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,919302.5,919302.5,20747,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634634,1504290.00
01/17/2017 01:30,2,0.000,ALERT,212.38,303.58,59.954,1484634603,"201051344000868","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,602354.4,602354.4,21060,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634636,1504291.00
01/17/2017 01:30,2,0.000,ALERT,211.93,302.07,59.933,1484634603,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,910339.6,910339.6,20810,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634638,1504292.00
01/17/2017 01:30,2,0.000,ALERT,212.38,302.98,59.959,1484634603,"201051344000988","219011344069620",0.00,1.00,0,297.26,303.88,0.0,0.0,0.000,565812.7,565812.7,21090,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634640,1504293.00
01/17/2017 01:30,2,0.000,ALERT,211.93,300.87,59.933,1484634603,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,608916.3,608916.3,21121,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634641,1504294.00
01/17/2017 01:30,2,0.000,ALERT,212.16,302.98,59.959,1484634603,"201051344000458","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,612365.5,612365.5,20833,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634643,1504295.00
01/17/2017 01:30,2,0.000,ALERT,212.83,302.37,59.965,1484634603,"201051344000853","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,611017.1,611017.1,20766,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634645,1504296.00
01/17/2017 01:30,2,0.000,ALERT,212.38,301.77,59.965,1484634603,"201051344000685","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,608042.2,608042.2,21021,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634647,1504297.00
01/17/2017 01:30,2,0.000,ALERT,211.93,300.87,59.986,1484634603,"201051344000917","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,605042.8,605042.8,21031,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634649,1504298.00
01/17/2017 01:30,2,0.000,ALERT,212.16,301.77,59.965,1484634603,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,611007.9,611007.9,20895,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634650,1504299.00
01/17/2017 01:30,2,0.000,ALERT,211.93,300.87,59.965,1484634603,"201051344000651","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,603546.1,603546.1,21066,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484634652,1504300.00
01/17/2017 01:30,2,0.000,ALERT,211.70,300.57,59.970,1484634603,"274151322000088","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,827648.8,827648.8,20752,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634654,1504301.00
01/17/2017 01:30,2,0.000,ALERT,212.61,299.97,59.991,1484634603,"274151322000068","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,717930.3,717930.3,21210,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634656,1504302.00
01/17/2017 01:30,2,0.000,ALERT,211.48,301.17,59.965,1484634603,"201051344001135","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,599200.0,599200.0,21114,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634658,1504303.00
01/17/2017 01:30,2,0.000,ALERT,211.93,303.28,59.970,1484634603,"201051344000594","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,614807.4,614807.4,21005,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634659,1504304.00
01/17/2017 01:30,2,0.000,ALERT,211.93,301.17,59.965,1484634603,"201051344001203","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,607539.2,607539.2,21116,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634661,1504305.00
01/17/2017 01:30,2,0.000,ALERT,211.70,300.87,59.954,1484634603,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,843874.6,843874.6,20832,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634663,1504306.00
01/17/2017 01:30,2,0.000,ALERT,212.61,302.07,59.970,1484634603,"201051344000867","219011344069620",0.00,1.50,0,299.07,304.48,0.0,0.0,0.000,601237.5,601237.5,21096,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634665,1504307.00
01/17/2017 01:30,2,0.000,ALERT,211.93,301.17,59.975,1484634603,"201051344001093","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,604564.3,604564.3,21034,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634667,1504308.00
01/17/2017 01:30,2,0.000,ALERT,212.38,302.37,59.970,1484634603,"201051344000900","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,620183.7,620183.7,20687,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634669,1504309.00
01/17/2017 01:30,2,0.000,ALERT,212.61,302.07,59.981,1484634603,"201051344000648","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,609793.1,609793.1,20671,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634670,1504310.00
01/17/2017 01:30,2,0.000,ALERT,212.38,303.28,59.959,1484634603,"201051344000569","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,620472.9,620472.9,20698,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634672,1504311.00
