ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 01:30,2,0.000,ALERT,212.38,302.68,59.975,1484634603,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,613293.4,613293.4,20822,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634674,1504312.00
01/17/2017 01:30,2,0.000,ALERT,212.38,302.68,59.959,1484634603,"201051344001158","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,601923.3,601923.3,21014,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634676,1504313.00
01/17/2017 01:30,2,0.000,ALERT,212.83,303.58,60.012,1484634603,"201051344000576","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,612445.4,612445.4,20721,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634678,1504314.00
01/17/2017 01:30,2,0.000,ALERT,211.93,299.67,59.938,1484634603,"274151322000087","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,815901.7,815901.7,21028,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484634679,1504315.00
01/17/2017 01:45,2,0.000,ALERT,212.83,302.37,59.954,1484635504,"201051344000645","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,611754.0,611754.0,20697,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484635506,1504316.00
01/17/2017 01:45,2,0.000,ALERT,211.70,300.57,59.944,1484635504,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,842619.6,842619.6,20839,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635507,1504317.00
01/17/2017 01:45,2,0.000,ALERT,213.06,302.37,60.007,1484635504,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,601045.2,601045.2,21071,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635509,1504318.00
01/17/2017 01:45,2,0.000,ALERT,212.61,302.37,59.954,1484635504,"201051344000469","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,603831.0,603831.0,21049,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635511,1504319.00
01/17/2017 01:45,2,0.000,ALERT,211.48,301.47,59.970,1484635504,"201051344000646","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,600252.6,600252.6,21032,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635513,1504320.00
01/17/2017 01:45,2,0.000,ALERT,211.48,299.97,59.928,1484635504,"274151322000052","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,870634.9,870634.9,20601,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635515,1504321.00
01/17/2017 01:45,2,0.000,ALERT,211.70,301.17,59.965,1484635504,"201051344000585","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,610742.7,610742.7,21094,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635516,1504322.00
01/17/2017 01:45,2,0.000,ALERT,211.70,301.77,59.959,1484635504,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,603615.6,603615.6,20952,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484635518,1504323.00
01/17/2017 01:45,2,0.000,ALERT,212.16,302.07,59.959,1484635504,"201051344000582","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,595526.3,595526.3,21065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635520,1504324.00
01/17/2017 01:45,2,0.000,ALERT,211.25,301.17,59.975,1484635504,"201051344000955","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,610703.1,610703.1,21023,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635522,1504325.00
01/17/2017 01:45,2,0.000,ALERT,211.48,299.67,59.965,1484635504,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,716975.5,716975.5,21311,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635524,1504326.00
01/17/2017 01:45,2,0.000,ALERT,212.16,302.37,59.970,1484635504,"201051344000579","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,619279.9,619279.9,20969,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635526,1504327.00
01/17/2017 01:45,2,0.000,ALERT,211.25,301.17,59.959,1484635504,"201051344000890","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,607672.6,607672.6,21093,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635527,1504328.00
01/17/2017 01:45,2,0.000,ALERT,211.70,300.87,59.944,1484635504,"201051344000438","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,608729.1,608729.1,21105,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484635529,1504329.00
01/17/2017 01:45,2,0.000,ALERT,211.70,300.27,59.996,1484635504,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,593594.4,593594.4,21218,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635531,1504330.00
01/17/2017 01:45,2,0.000,ALERT,211.70,300.87,59.959,1484635504,"274151322000083","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,862301.5,862301.5,20636,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635533,1504331.00
01/17/2017 01:45,2,0.000,ALERT,212.16,300.27,59.917,1484635504,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,919302.5,919302.5,20749,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635535,1504332.00
01/17/2017 01:45,2,0.000,ALERT,212.16,302.68,59.965,1484635504,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,602354.4,602354.4,21062,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635536,1504333.00
01/17/2017 01:45,2,0.000,ALERT,211.70,301.47,59.959,1484635504,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,910339.6,910339.6,20812,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635538,1504334.00
01/17/2017 01:45,2,0.000,ALERT,212.16,302.07,59.959,1484635504,"201051344000988","219011344069620",0.00,1.00,0,298.17,304.48,0.0,0.0,0.000,565812.7,565812.7,21092,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635540,1504335.00
01/17/2017 01:45,2,0.000,ALERT,211.48,300.27,59.959,1484635504,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,608916.3,608916.3,21123,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635542,1504336.00
01/17/2017 01:45,2,0.000,ALERT,212.16,302.37,59.970,1484635504,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,612365.5,612365.5,20835,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635544,1504337.00
01/17/2017 01:45,2,0.000,ALERT,212.83,302.37,59.970,1484635504,"201051344000853","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,611017.1,611017.1,20768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635545,1504338.00
01/17/2017 01:45,2,0.000,ALERT,211.93,301.17,59.938,1484635504,"201051344000685","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,608042.2,608042.2,21023,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635547,1504339.00
01/17/2017 01:45,2,0.000,ALERT,211.93,300.87,59.981,1484635504,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,605042.8,605042.8,21033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635549,1504340.00
01/17/2017 01:45,2,0.000,ALERT,212.16,301.77,59.970,1484635504,"201051344001145","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,611007.9,611007.9,20897,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484635551,1504341.00
01/17/2017 01:45,2,0.000,ALERT,211.70,300.27,59.959,1484635504,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,603546.1,603546.1,21068,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635553,1504342.00
01/17/2017 01:45,2,0.000,ALERT,211.48,300.27,59.965,1484635504,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,827648.8,827648.8,20754,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484635554,1504343.00
01/17/2017 01:45,2,0.000,ALERT,212.16,299.97,59.975,1484635504,"274151322000068","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,717930.3,717930.3,21212,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635556,1504344.00
01/17/2017 01:45,2,0.000,ALERT,211.25,301.17,59.981,1484635504,"201051344001135","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,599200.0,599200.0,21116,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635558,1504345.00
01/17/2017 01:45,2,0.000,ALERT,212.16,302.98,59.970,1484635504,"201051344000594","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,614807.4,614807.4,21007,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635560,1504346.00
01/17/2017 01:45,2,0.000,ALERT,211.70,300.87,59.970,1484635504,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,607539.2,607539.2,21118,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484635562,1504347.00
01/17/2017 01:45,2,0.000,ALERT,211.48,300.87,59.970,1484635504,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,843874.6,843874.6,20834,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484635563,1504348.00
01/17/2017 01:45,2,0.000,ALERT,212.83,302.07,59.970,1484635504,"201051344000867","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,601237.5,601237.5,21098,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484635565,1504349.00
01/17/2017 01:45,2,0.000,ALERT,211.70,301.17,59.975,1484635504,"201051344001093","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,604564.3,604564.3,21036,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635567,1504350.00
01/17/2017 01:45,2,0.000,ALERT,212.38,302.37,59.981,1484635504,"201051344000900","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,620183.7,620183.7,20689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635569,1504351.00
01/17/2017 01:45,2,0.000,ALERT,212.61,301.47,59.991,1484635504,"201051344000648","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,609793.1,609793.1,20673,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635571,1504352.00
01/17/2017 01:45,2,0.000,ALERT,212.38,302.68,59.986,1484635504,"201051344000569","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,620472.9,620472.9,20700,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635573,1504353.00
01/17/2017 01:45,2,0.000,ALERT,212.38,302.68,59.986,1484635504,"201051344000983","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,613293.4,613293.4,20824,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635574,1504354.00
01/17/2017 01:45,2,0.000,ALERT,212.61,302.37,59.991,1484635504,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,601923.3,601923.3,21016,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635576,1504355.00
01/17/2017 01:45,2,0.000,ALERT,212.83,303.28,59.975,1484635504,"201051344000576","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,612445.4,612445.4,20723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635578,1504356.00
01/17/2017 01:45,2,0.000,ALERT,211.93,299.97,59.975,1484635504,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,815901.7,815901.7,21030,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484635580,1504357.00
01/17/2017 02:00,2,0.000,ALERT,213.29,302.68,59.970,1484636403,"201051344000645","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,611754.0,611754.0,20699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636405,1504358.00
01/17/2017 02:00,2,0.000,ALERT,211.93,300.57,59.965,1484636403,"274151322000085","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,842619.6,842619.6,20841,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636407,1504359.00
01/17/2017 02:00,2,0.000,ALERT,213.29,302.68,59.975,1484636403,"201051344000633","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,601045.2,601045.2,21073,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636409,1504360.00
01/17/2017 02:00,2,0.000,ALERT,212.61,302.68,59.975,1484636403,"201051344000469","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,603831.0,603831.0,21051,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636411,1504361.00
01/17/2017 02:00,2,0.000,ALERT,211.48,301.47,59.975,1484636403,"201051344000646","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,600252.6,600252.6,21034,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636413,1504362.00
01/17/2017 02:00,2,0.000,ALERT,211.48,300.27,59.944,1484636403,"274151322000052","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,870634.9,870634.9,20603,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636414,1504363.00
01/17/2017 02:00,2,0.000,ALERT,211.93,301.77,60.018,1484636403,"201051344000585","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,610742.7,610742.7,21096,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636416,1504364.00
01/17/2017 02:00,2,0.000,ALERT,211.70,301.77,59.981,1484636403,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,603615.6,603615.6,20954,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636418,1504365.00
01/17/2017 02:00,2,0.000,ALERT,212.38,302.37,59.981,1484636403,"201051344000582","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,595526.3,595526.3,21067,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636420,1504366.00
01/17/2017 02:00,2,0.000,ALERT,211.48,301.47,60.018,1484636403,"201051344000955","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,610703.1,610703.1,21025,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636421,1504367.00
01/17/2017 02:00,2,0.000,ALERT,211.93,300.27,59.981,1484636403,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,716975.5,716975.5,21313,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636423,1504368.00
01/17/2017 02:00,2,0.000,ALERT,212.83,303.58,59.981,1484636403,"201051344000579","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,619279.9,619279.9,20971,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636425,1504369.00
01/17/2017 02:00,2,0.000,ALERT,211.70,301.77,59.954,1484636403,"201051344000890","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,607672.6,607672.6,21095,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636427,1504370.00
01/17/2017 02:00,2,0.000,ALERT,211.93,301.47,60.028,1484636403,"201051344000438","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,608729.1,608729.1,21107,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636429,1504371.00
01/17/2017 02:00,2,0.000,ALERT,212.38,301.17,59.975,1484636403,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,593594.4,593594.4,21220,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636430,1504372.00
01/17/2017 02:00,2,0.000,ALERT,211.93,301.17,59.970,1484636403,"274151322000083","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,862301.5,862301.5,20638,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636432,1504373.00
01/17/2017 02:00,2,0.000,ALERT,212.61,300.57,59.986,1484636403,"274151322000076","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,919302.5,919302.5,20751,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636434,1504374.00
01/17/2017 02:00,2,0.000,ALERT,212.61,303.58,59.986,1484636403,"201051344000868","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,602354.4,602354.4,21064,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636436,1504375.00
01/17/2017 02:00,2,0.000,ALERT,211.93,301.77,59.965,1484636403,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,910339.6,910339.6,20814,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636438,1504376.00
01/17/2017 02:00,2,0.000,ALERT,212.61,302.68,59.986,1484636403,"201051344000988","219011344069620",0.00,1.50,0,297.57,304.78,0.0,0.0,0.000,565812.7,565812.7,21094,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636439,1504377.00
01/17/2017 02:00,2,0.000,ALERT,211.70,300.87,59.981,1484636403,"201051344001025","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,608916.3,608916.3,21125,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636441,1504378.00
01/17/2017 02:00,2,0.000,ALERT,212.38,302.68,59.991,1484636403,"201051344000458","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,612365.5,612365.5,20837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636443,1504379.00
01/17/2017 02:00,2,0.000,ALERT,213.29,302.98,59.991,1484636403,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,611017.1,611017.1,20770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636445,1504380.00
01/17/2017 02:00,2,0.000,ALERT,212.38,301.77,59.996,1484636403,"201051344000685","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,608042.2,608042.2,21025,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636447,1504381.00
01/17/2017 02:00,2,0.000,ALERT,212.16,301.17,59.949,1484636403,"201051344000917","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,605042.8,605042.8,21035,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636448,1504382.00
01/17/2017 02:00,2,0.000,ALERT,212.38,301.77,59.991,1484636403,"201051344001145","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,611007.9,611007.9,20899,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636450,1504383.00
01/17/2017 02:00,2,0.000,ALERT,212.16,300.87,59.996,1484636403,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,603546.1,603546.1,21070,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636452,1504384.00
01/17/2017 02:00,2,0.000,ALERT,211.70,300.27,60.034,1484636403,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,827648.8,827648.8,20756,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636454,1504385.00
01/17/2017 02:00,2,0.000,ALERT,212.83,299.97,59.981,1484636403,"274151322000068","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,717930.3,717930.3,21214,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636456,1504386.00
01/17/2017 02:00,2,0.000,ALERT,211.48,301.17,59.996,1484636403,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,599200.0,599200.0,21118,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636458,1504387.00
01/17/2017 02:00,2,0.000,ALERT,212.38,303.88,59.991,1484636403,"201051344000594","219011344069620",0.00,1.00,0,299.97,305.08,0.0,0.0,0.000,614807.4,614807.4,21009,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636459,1504388.00
01/17/2017 02:00,2,0.000,ALERT,212.16,301.17,60.007,1484636403,"201051344001203","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,607539.2,607539.2,21120,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636461,1504389.00
01/17/2017 02:00,2,0.000,ALERT,211.93,300.57,59.981,1484636403,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,843874.6,843874.6,20836,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636463,1504390.00
01/17/2017 02:00,2,0.000,ALERT,213.06,302.68,59.986,1484636403,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,601237.5,601237.5,21100,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636465,1504391.00
01/17/2017 02:00,2,0.000,ALERT,211.93,301.17,59.991,1484636403,"201051344001093","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,604564.3,604564.3,21038,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636466,1504392.00
01/17/2017 02:00,2,0.000,ALERT,212.61,302.68,59.986,1484636403,"201051344000900","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,620183.7,620183.7,20691,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636468,1504393.00
01/17/2017 02:00,2,0.000,ALERT,212.83,302.07,59.959,1484636403,"201051344000648","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,609793.1,609793.1,20675,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636470,1504394.00
01/17/2017 02:00,2,0.000,ALERT,212.83,303.58,59.986,1484636403,"201051344000569","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,620472.9,620472.9,20702,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636472,1504395.00
01/17/2017 02:00,2,0.000,ALERT,212.61,302.98,59.949,1484636403,"201051344000983","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,613293.4,613293.4,20826,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636474,1504396.00
01/17/2017 02:00,2,0.000,ALERT,212.83,302.68,60.034,1484636403,"201051344001158","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,601923.3,601923.3,21018,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484636475,1504397.00
01/17/2017 02:00,2,0.000,ALERT,213.06,303.58,60.034,1484636403,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,612445.4,612445.4,20725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636477,1504398.00
01/17/2017 02:00,2,0.000,ALERT,211.93,299.97,59.996,1484636403,"274151322000087","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,815901.7,815901.7,21032,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484636479,1504399.00
01/17/2017 02:15,2,0.000,ALERT,213.51,303.58,59.986,1484637303,"201051344000645","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,611754.0,611754.0,20701,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637305,1504400.00
01/17/2017 02:15,2,0.000,ALERT,212.61,301.47,59.986,1484637303,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,842619.6,842619.6,20843,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637307,1504401.00
01/17/2017 02:15,2,0.000,ALERT,213.74,303.58,59.986,1484637303,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,601045.2,601045.2,21075,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637309,1504402.00
01/17/2017 02:15,2,0.000,ALERT,213.06,303.58,59.981,1484637303,"201051344000469","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,603831.0,603831.0,21053,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637311,1504403.00
01/17/2017 02:15,2,0.000,ALERT,211.70,301.77,59.991,1484637303,"201051344000646","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,600252.6,600252.6,21036,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637312,1504404.00
01/17/2017 02:15,2,0.000,ALERT,212.38,301.77,60.002,1484637303,"274151322000052","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,870634.9,870634.9,20605,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637314,1504405.00
01/17/2017 02:15,2,0.000,ALERT,212.16,301.77,59.986,1484637303,"201051344000585","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,610742.7,610742.7,21098,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637316,1504406.00
01/17/2017 02:15,2,0.000,ALERT,212.16,302.37,60.018,1484637303,"201051344001230","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,603615.6,603615.6,20956,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637318,1504407.00
01/17/2017 02:15,2,0.000,ALERT,212.83,303.28,59.996,1484637303,"201051344000582","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,595526.3,595526.3,21069,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637320,1504408.00
01/17/2017 02:15,2,0.000,ALERT,211.93,302.37,59.975,1484637303,"201051344000955","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,610703.1,610703.1,21027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637321,1504409.00
01/17/2017 02:15,2,0.000,ALERT,212.38,300.87,59.975,1484637303,"274151322000094","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,716975.5,716975.5,21315,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637323,1504410.00
01/17/2017 02:15,2,0.000,ALERT,213.06,304.48,59.996,1484637303,"201051344000579","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,619279.9,619279.9,20973,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637325,1504411.00
01/17/2017 02:15,2,0.000,ALERT,212.16,302.68,59.991,1484637303,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,607672.6,607672.6,21097,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637327,1504412.00
01/17/2017 02:15,2,0.000,ALERT,212.16,301.77,59.991,1484637303,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,608729.1,608729.1,21109,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637329,1504413.00
01/17/2017 02:15,2,0.000,ALERT,212.61,302.07,59.996,1484637303,"201051344000417","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,593594.4,593594.4,21222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637330,1504414.00
01/17/2017 02:15,2,0.000,ALERT,212.61,302.37,59.975,1484637303,"274151322000083","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,862301.5,862301.5,20640,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637332,1504415.00
01/17/2017 02:15,2,0.000,ALERT,213.06,302.07,59.954,1484637303,"274151322000076","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,919302.5,919302.5,20753,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637334,1504416.00
01/17/2017 02:15,2,0.000,ALERT,213.06,304.48,59.991,1484637303,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,602354.4,602354.4,21066,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637336,1504417.00
01/17/2017 02:15,2,0.000,ALERT,212.38,302.98,59.996,1484637303,"274151322000095","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,910339.6,910339.6,20816,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637338,1504418.00
01/17/2017 02:15,2,0.000,ALERT,213.06,303.88,60.018,1484637303,"201051344000988","219011344069620",0.00,1.00,0,298.47,305.08,0.0,0.0,0.000,565812.7,565812.7,21096,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637340,1504419.00
01/17/2017 02:15,2,0.000,ALERT,212.16,301.47,59.986,1484637303,"201051344001025","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,608916.3,608916.3,21127,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637341,1504420.00
01/17/2017 02:15,2,0.000,ALERT,213.06,304.18,59.949,1484637303,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,612365.5,612365.5,20839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637343,1504421.00
01/17/2017 02:15,2,0.000,ALERT,213.74,303.88,59.991,1484637303,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,611017.1,611017.1,20772,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637345,1504422.00
01/17/2017 02:15,2,0.000,ALERT,212.83,302.68,60.002,1484637303,"201051344000685","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,608042.2,608042.2,21027,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637347,1504423.00
01/17/2017 02:15,2,0.000,ALERT,212.38,301.77,60.007,1484637303,"201051344000917","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,605042.8,605042.8,21037,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637349,1504424.00
01/17/2017 02:15,2,0.000,ALERT,212.61,302.68,59.996,1484637303,"201051344001145","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,611007.9,611007.9,20901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637350,1504425.00
01/17/2017 02:15,2,0.000,ALERT,212.38,302.07,59.991,1484637303,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,603546.1,603546.1,21072,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637352,1504426.00
01/17/2017 02:15,2,0.000,ALERT,211.93,301.17,59.986,1484637303,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,827648.8,827648.8,20758,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637354,1504427.00
01/17/2017 02:15,2,0.000,ALERT,213.06,301.17,60.034,1484637303,"274151322000068","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,717930.3,717930.3,21216,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637356,1504428.00
01/17/2017 02:15,2,0.000,ALERT,211.93,302.37,59.996,1484637303,"201051344001135","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,599200.0,599200.0,21120,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637357,1504429.00
01/17/2017 02:15,2,0.000,ALERT,212.83,304.48,59.996,1484637303,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,614807.4,614807.4,21011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637359,1504430.00
01/17/2017 02:15,2,0.000,ALERT,212.61,302.07,59.991,1484637303,"201051344001203","219011344069620",0.00,0.50,0,299.37,305.38,0.0,0.0,0.000,607539.2,607539.2,21122,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637361,1504431.00
01/17/2017 02:15,2,0.000,ALERT,212.16,301.47,59.959,1484637303,"274151322000054","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,843874.6,843874.6,20838,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637363,1504432.00
01/17/2017 02:15,2,0.000,ALERT,213.29,303.28,59.996,1484637303,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,601237.5,601237.5,21102,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637365,1504433.00
01/17/2017 02:15,2,0.000,ALERT,212.38,302.37,59.991,1484637303,"201051344001093","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,604564.3,604564.3,21040,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484637366,1504434.00
01/17/2017 02:15,2,0.000,ALERT,213.06,303.58,59.996,1484637303,"201051344000900","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,620183.7,620183.7,20693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637368,1504435.00
01/17/2017 02:15,2,0.000,ALERT,213.29,303.28,59.986,1484637303,"201051344000648","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,609793.1,609793.1,20677,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637370,1504436.00
01/17/2017 02:15,2,0.000,ALERT,213.29,304.48,60.018,1484637303,"201051344000569","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,620472.9,620472.9,20704,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637372,1504437.00
01/17/2017 02:15,2,0.000,ALERT,213.06,304.18,59.991,1484637303,"201051344000983","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,613293.4,613293.4,20828,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637374,1504438.00
01/17/2017 02:15,2,0.000,ALERT,213.29,303.88,59.959,1484637303,"201051344001158","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,601923.3,601923.3,21020,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637375,1504439.00
01/17/2017 02:15,2,0.000,ALERT,213.51,304.48,59.970,1484637303,"201051344000576","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,612445.4,612445.4,20727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637377,1504440.00
01/17/2017 02:15,2,0.000,ALERT,212.38,301.17,59.996,1484637303,"274151322000087","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,815901.7,815901.7,21034,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484637379,1504441.00
01/17/2017 02:30,2,0.000,ALERT,213.51,303.58,59.928,1484638203,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,611754.0,611754.0,20703,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638205,1504442.00
01/17/2017 02:30,2,0.000,ALERT,212.16,300.87,59.959,1484638203,"274151322000085","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,842619.6,842619.6,20845,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638207,1504443.00
01/17/2017 02:30,2,0.000,ALERT,213.51,303.28,59.959,1484638203,"201051344000633","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,601045.2,601045.2,21077,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638208,1504444.00
01/17/2017 02:30,2,0.000,ALERT,213.29,303.58,59.975,1484638203,"201051344000469","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,603831.0,603831.0,21055,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638210,1504445.00
01/17/2017 02:30,2,0.000,ALERT,212.16,302.07,59.965,1484638203,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,600252.6,600252.6,21038,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638212,1504446.00
01/17/2017 02:30,2,0.000,ALERT,212.16,301.17,59.944,1484638203,"274151322000052","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,870634.9,870634.9,20607,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638214,1504447.00
01/17/2017 02:30,2,0.000,ALERT,212.38,302.37,59.975,1484638203,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,610742.7,610742.7,21100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638216,1504448.00
01/17/2017 02:30,2,0.000,ALERT,212.38,302.37,59.970,1484638203,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,603615.6,603615.6,20958,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638217,1504449.00
01/17/2017 02:30,2,0.000,ALERT,212.61,302.68,59.970,1484638203,"201051344000582","219011344069620",0.00,0.00,0,301.17,304.48,0.0,0.0,0.000,595526.3,595526.3,21071,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638219,1504450.00
01/17/2017 02:30,2,0.000,ALERT,212.16,302.37,59.970,1484638203,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,610703.1,610703.1,21029,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638221,1504451.00
01/17/2017 02:30,2,0.000,ALERT,212.38,300.57,59.944,1484638203,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,716975.5,716975.5,21317,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638223,1504452.00
01/17/2017 02:30,2,0.000,ALERT,213.06,303.58,59.970,1484638203,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,619279.9,619279.9,20975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638225,1504453.00
01/17/2017 02:30,2,0.000,ALERT,212.16,302.37,59.959,1484638203,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,607672.6,607672.6,21099,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638226,1504454.00
01/17/2017 02:30,2,0.000,ALERT,212.16,301.77,59.938,1484638203,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,608729.1,608729.1,21111,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638228,1504455.00
01/17/2017 02:30,2,0.000,ALERT,212.61,301.47,59.959,1484638203,"201051344000417","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,593594.4,593594.4,21224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638230,1504456.00
