ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 02:30,2,0.000,ALERT,212.61,301.47,59.959,1484638203,"274151322000083","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,862301.5,862301.5,20642,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638232,1504457.00
01/17/2017 02:30,2,0.000,ALERT,212.83,301.17,59.954,1484638203,"274151322000076","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,919302.5,919302.5,20755,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638234,1504458.00
01/17/2017 02:30,2,0.000,ALERT,212.83,303.88,59.965,1484638203,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,602354.4,602354.4,21068,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638236,1504459.00
01/17/2017 02:30,2,0.000,ALERT,212.16,301.77,59.954,1484638203,"274151322000095","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,910339.6,910339.6,20818,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638237,1504460.00
01/17/2017 02:30,2,0.000,ALERT,212.61,302.98,59.954,1484638203,"201051344000988","219011344069620",0.00,1.00,0,298.77,305.68,0.0,0.0,0.000,565812.7,565812.7,21098,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638239,1504461.00
01/17/2017 02:30,2,0.000,ALERT,212.16,301.47,59.975,1484638203,"201051344001025","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,608916.3,608916.3,21129,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638241,1504462.00
01/17/2017 02:30,2,0.000,ALERT,212.83,303.58,59.938,1484638203,"201051344000458","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,612365.5,612365.5,20841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638243,1504463.00
01/17/2017 02:30,2,0.000,ALERT,213.29,302.98,59.996,1484638203,"201051344000853","219011344069620",0.00,0.50,0,301.17,305.98,0.0,0.0,0.000,611017.1,611017.1,20774,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638245,1504464.00
01/17/2017 02:30,2,0.000,ALERT,212.61,302.07,59.970,1484638203,"201051344000685","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,608042.2,608042.2,21029,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638246,1504465.00
01/17/2017 02:30,2,0.000,ALERT,212.16,300.87,59.959,1484638203,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,605042.8,605042.8,21039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638248,1504466.00
01/17/2017 02:30,2,0.000,ALERT,212.38,302.07,59.970,1484638203,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,611007.9,611007.9,20903,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638250,1504467.00
01/17/2017 02:30,2,0.000,ALERT,212.38,301.17,59.970,1484638203,"201051344000651","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,603546.1,603546.1,21074,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638252,1504468.00
01/17/2017 02:30,2,0.000,ALERT,211.93,300.87,59.959,1484638203,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,827648.8,827648.8,20760,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638254,1504469.00
01/17/2017 02:30,2,0.000,ALERT,213.06,300.57,60.012,1484638203,"274151322000068","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,717930.3,717930.3,21218,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638255,1504470.00
01/17/2017 02:30,2,0.000,ALERT,211.93,301.77,59.986,1484638203,"201051344001135","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,599200.0,599200.0,21122,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638257,1504471.00
01/17/2017 02:30,2,0.000,ALERT,212.38,303.28,59.959,1484638203,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,614807.4,614807.4,21013,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638259,1504472.00
01/17/2017 02:30,2,0.000,ALERT,212.38,302.07,59.954,1484638203,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,607539.2,607539.2,21124,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638261,1504473.00
01/17/2017 02:30,2,0.000,ALERT,211.93,301.17,59.965,1484638203,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,843874.6,843874.6,20840,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638263,1504474.00
01/17/2017 02:30,2,0.000,ALERT,213.29,302.98,59.965,1484638203,"201051344000867","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,601237.5,601237.5,21104,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638264,1504475.00
01/17/2017 02:30,2,0.000,ALERT,212.38,302.37,59.975,1484638203,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,604564.3,604564.3,21042,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638266,1504476.00
01/17/2017 02:30,2,0.000,ALERT,213.06,303.58,59.954,1484638203,"201051344000900","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,620183.7,620183.7,20695,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638268,1504477.00
01/17/2017 02:30,2,0.000,ALERT,213.29,302.98,59.970,1484638203,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,609793.1,609793.1,20679,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484638270,1504478.00
01/17/2017 02:30,2,0.000,ALERT,213.06,304.18,60.007,1484638203,"201051344000569","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,620472.9,620472.9,20706,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638272,1504479.00
01/17/2017 02:30,2,0.000,ALERT,213.06,303.58,59.944,1484638203,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,613293.4,613293.4,20830,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638274,1504480.00
01/17/2017 02:30,2,0.000,ALERT,213.06,303.58,60.018,1484638203,"201051344001158","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,601923.3,601923.3,21022,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638275,1504481.00
01/17/2017 02:30,2,0.000,ALERT,213.51,304.18,59.975,1484638203,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,612445.4,612445.4,20729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638277,1504482.00
01/17/2017 02:30,2,0.000,ALERT,212.38,300.27,59.965,1484638203,"274151322000087","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,815901.7,815901.7,21036,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484638279,1504483.00
01/17/2017 02:45,2,0.000,ALERT,213.74,303.58,59.975,1484639103,"201051344000645","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,611754.0,611754.0,20705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639105,1504484.00
01/17/2017 02:45,2,0.000,ALERT,212.16,300.57,59.986,1484639103,"274151322000085","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,842619.6,842619.6,20847,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639107,1504485.00
01/17/2017 02:45,2,0.000,ALERT,213.74,303.28,59.986,1484639103,"201051344000633","219011344069620",0.00,0.50,0,299.37,304.78,0.0,0.0,0.000,601045.2,601045.2,21079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639109,1504486.00
01/17/2017 02:45,2,0.000,ALERT,213.29,303.58,59.981,1484639103,"201051344000469","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,603831.0,603831.0,21057,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639110,1504487.00
01/17/2017 02:45,2,0.000,ALERT,212.16,302.07,59.991,1484639103,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,600252.6,600252.6,21040,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639112,1504488.00
01/17/2017 02:45,2,0.000,ALERT,211.70,300.57,59.986,1484639103,"274151322000052","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,870634.9,870634.9,20609,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639114,1504489.00
01/17/2017 02:45,2,0.000,ALERT,212.61,302.37,59.986,1484639103,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,610742.7,610742.7,21102,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639116,1504490.00
01/17/2017 02:45,2,0.000,ALERT,212.16,302.37,59.975,1484639103,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,603615.6,603615.6,20960,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639118,1504491.00
01/17/2017 02:45,2,0.000,ALERT,212.83,302.98,59.975,1484639103,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,595526.3,595526.3,21073,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639120,1504492.00
01/17/2017 02:45,2,0.000,ALERT,212.16,302.37,59.949,1484639103,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,610703.1,610703.1,21031,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639121,1504493.00
01/17/2017 02:45,2,0.000,ALERT,212.16,300.27,59.981,1484639103,"274151322000094","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,716975.5,716975.5,21319,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639123,1504494.00
01/17/2017 02:45,2,0.000,ALERT,213.06,303.88,59.981,1484639103,"201051344000579","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,619279.9,619279.9,20977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639125,1504495.00
01/17/2017 02:45,2,0.000,ALERT,212.38,302.98,59.944,1484639103,"201051344000890","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,607672.6,607672.6,21101,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639127,1504496.00
01/17/2017 02:45,2,0.000,ALERT,212.38,302.37,59.981,1484639103,"201051344000438","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,608729.1,608729.1,21113,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639129,1504497.00
01/17/2017 02:45,2,0.000,ALERT,212.61,302.07,59.975,1484639103,"201051344000417","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,593594.4,593594.4,21226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639130,1504498.00
01/17/2017 02:45,2,0.000,ALERT,212.16,301.47,59.975,1484639103,"274151322000083","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,862301.5,862301.5,20644,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639132,1504499.00
01/17/2017 02:45,2,0.000,ALERT,212.61,300.57,59.970,1484639103,"274151322000076","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,919302.5,919302.5,20757,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639134,1504500.00
01/17/2017 02:45,2,0.000,ALERT,213.06,304.18,59.970,1484639103,"201051344000868","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,602354.4,602354.4,21070,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639136,1504501.00
01/17/2017 02:45,2,0.000,ALERT,211.93,301.77,59.928,1484639103,"274151322000095","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,910339.6,910339.6,20820,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639138,1504502.00
01/17/2017 02:45,2,0.000,ALERT,212.83,303.58,59.970,1484639103,"201051344000988","219011344069620",0.00,1.00,0,298.47,305.08,0.0,0.0,0.000,565812.7,565812.7,21100,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639139,1504503.00
01/17/2017 02:45,2,0.000,ALERT,212.16,301.77,59.938,1484639103,"201051344001025","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,608916.3,608916.3,21131,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639141,1504504.00
01/17/2017 02:45,2,0.000,ALERT,212.83,303.58,59.975,1484639103,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,612365.5,612365.5,20843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639143,1504505.00
01/17/2017 02:45,2,0.000,ALERT,213.74,303.58,59.970,1484639103,"201051344000853","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,611017.1,611017.1,20776,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639145,1504506.00
01/17/2017 02:45,2,0.000,ALERT,212.83,302.37,59.975,1484639103,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,608042.2,608042.2,21031,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639147,1504507.00
01/17/2017 02:45,2,0.000,ALERT,212.61,302.07,59.965,1484639103,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,605042.8,605042.8,21041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639148,1504508.00
01/17/2017 02:45,2,0.000,ALERT,212.61,302.68,59.986,1484639103,"201051344001145","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,611007.9,611007.9,20905,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639150,1504509.00
01/17/2017 02:45,2,0.000,ALERT,212.38,301.47,59.975,1484639103,"201051344000651","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,603546.1,603546.1,21076,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639152,1504510.00
01/17/2017 02:45,2,0.000,ALERT,211.48,299.97,59.981,1484639103,"274151322000088","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,827648.8,827648.8,20762,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639154,1504511.00
01/17/2017 02:45,2,0.000,ALERT,212.61,299.67,59.970,1484639103,"274151322000068","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,717930.3,717930.3,21220,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639156,1504512.00
01/17/2017 02:45,2,0.000,ALERT,212.16,302.07,59.975,1484639103,"201051344001135","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,599200.0,599200.0,21124,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639157,1504513.00
01/17/2017 02:45,2,0.000,ALERT,212.83,304.18,59.970,1484639103,"201051344000594","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,614807.4,614807.4,21015,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639159,1504514.00
01/17/2017 02:45,2,0.000,ALERT,212.61,302.37,59.975,1484639103,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,607539.2,607539.2,21126,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639161,1504515.00
01/17/2017 02:45,2,0.000,ALERT,211.93,301.17,59.970,1484639103,"274151322000054","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,843874.6,843874.6,20842,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639163,1504516.00
01/17/2017 02:45,2,0.000,ALERT,213.29,302.98,59.981,1484639103,"201051344000867","219011344069620",0.00,1.50,0,300.27,305.68,0.0,0.0,0.000,601237.5,601237.5,21106,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639165,1504517.00
01/17/2017 02:45,2,0.000,ALERT,212.61,302.37,59.986,1484639103,"201051344001093","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,604564.3,604564.3,21044,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639166,1504518.00
01/17/2017 02:45,2,0.000,ALERT,213.06,303.58,59.986,1484639103,"201051344000900","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,620183.7,620183.7,20697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639168,1504519.00
01/17/2017 02:45,2,0.000,ALERT,213.29,302.68,60.002,1484639103,"201051344000648","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,609793.1,609793.1,20681,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639170,1504520.00
01/17/2017 02:45,2,0.000,ALERT,213.29,303.88,59.981,1484639103,"201051344000569","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,620472.9,620472.9,20708,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639172,1504521.00
01/17/2017 02:45,2,0.000,ALERT,213.06,303.58,59.986,1484639103,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,613293.4,613293.4,20832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639173,1504522.00
01/17/2017 02:45,2,0.000,ALERT,213.29,303.28,59.954,1484639103,"201051344001158","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,601923.3,601923.3,21024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639175,1504523.00
01/17/2017 02:45,2,0.000,ALERT,213.74,304.48,59.981,1484639103,"201051344000576","219011344069620",0.00,0.50,0,301.17,305.68,0.0,0.0,0.000,612445.4,612445.4,20731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484639177,1504524.00
01/17/2017 02:45,2,0.000,ALERT,212.16,299.97,59.986,1484639103,"274151322000087","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,815901.7,815901.7,21038,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484639179,1504525.00
01/17/2017 03:00,2,0.000,ALERT,213.51,303.58,59.986,1484640003,"201051344000645","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,611754.0,611754.0,20707,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640005,1504526.00
01/17/2017 03:00,2,0.000,ALERT,212.61,302.07,59.991,1484640003,"274151322000085","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,842619.6,842619.6,20849,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640007,1504527.00
01/17/2017 03:00,2,0.000,ALERT,213.51,303.28,59.981,1484640003,"201051344000633","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,601045.2,601045.2,21081,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640008,1504528.00
01/17/2017 03:00,2,0.000,ALERT,213.29,303.58,59.949,1484640003,"201051344000469","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,603831.0,603831.0,21059,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640010,1504529.00
01/17/2017 03:00,2,0.000,ALERT,212.38,302.37,59.981,1484640003,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,600252.6,600252.6,21042,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640012,1504530.00
01/17/2017 03:00,2,0.000,ALERT,212.38,301.17,59.981,1484640003,"274151322000052","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,870634.9,870634.9,20611,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640014,1504531.00
01/17/2017 03:00,2,0.000,ALERT,212.61,302.68,59.991,1484640003,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,610742.7,610742.7,21104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640015,1504532.00
01/17/2017 03:00,2,0.000,ALERT,212.38,302.98,59.986,1484640003,"201051344001230","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,603615.6,603615.6,20962,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640017,1504533.00
01/17/2017 03:00,2,0.000,ALERT,213.06,302.98,59.965,1484640003,"201051344000582","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,595526.3,595526.3,21075,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640019,1504534.00
01/17/2017 03:00,2,0.000,ALERT,211.93,302.07,59.991,1484640003,"201051344000955","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,610703.1,610703.1,21033,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640021,1504535.00
01/17/2017 03:00,2,0.000,ALERT,212.38,300.87,59.975,1484640003,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,716975.5,716975.5,21321,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640023,1504536.00
01/17/2017 03:00,2,0.000,ALERT,213.29,304.18,59.975,1484640003,"201051344000579","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,619279.9,619279.9,20979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640024,1504537.00
01/17/2017 03:00,2,0.000,ALERT,212.38,302.68,60.018,1484640003,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,607672.6,607672.6,21103,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640026,1504538.00
01/17/2017 03:00,2,0.000,ALERT,212.61,302.07,59.981,1484640003,"201051344000438","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,608729.1,608729.1,21115,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640028,1504539.00
01/17/2017 03:00,2,0.000,ALERT,212.61,301.77,60.018,1484640003,"201051344000417","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,593594.4,593594.4,21228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640030,1504540.00
01/17/2017 03:00,2,0.000,ALERT,212.61,302.37,59.959,1484640003,"274151322000083","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,862301.5,862301.5,20646,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640032,1504541.00
01/17/2017 03:00,2,0.000,ALERT,213.06,301.47,59.922,1484640003,"274151322000076","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,919302.5,919302.5,20759,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640033,1504542.00
01/17/2017 03:00,2,0.000,ALERT,213.06,304.18,59.959,1484640003,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,602354.4,602354.4,21072,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640035,1504543.00
01/17/2017 03:00,2,0.000,ALERT,212.38,302.68,59.959,1484640003,"274151322000095","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,910339.6,910339.6,20822,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640037,1504544.00
01/17/2017 03:00,2,0.000,ALERT,212.83,302.98,59.991,1484640003,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,565812.7,565812.7,21102,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640039,1504545.00
01/17/2017 03:00,2,0.000,ALERT,212.16,301.17,59.965,1484640003,"201051344001025","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,608916.3,608916.3,21133,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640041,1504546.00
01/17/2017 03:00,2,0.000,ALERT,213.06,303.88,59.965,1484640003,"201051344000458","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,612365.5,612365.5,20845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640043,1504547.00
01/17/2017 03:00,2,0.000,ALERT,213.74,303.88,59.975,1484640003,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,611017.1,611017.1,20778,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640044,1504548.00
01/17/2017 03:00,2,0.000,ALERT,212.83,302.37,59.970,1484640003,"201051344000685","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,608042.2,608042.2,21033,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640046,1504549.00
01/17/2017 03:00,2,0.000,ALERT,212.83,301.77,59.965,1484640003,"201051344000917","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,605042.8,605042.8,21043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640048,1504550.00
01/17/2017 03:00,2,0.000,ALERT,212.61,302.37,59.949,1484640003,"201051344001145","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,611007.9,611007.9,20907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640050,1504551.00
01/17/2017 03:00,2,0.000,ALERT,212.61,301.77,59.965,1484640003,"201051344000651","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,603546.1,603546.1,21078,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640052,1504552.00
01/17/2017 03:00,2,0.000,ALERT,212.38,301.17,59.991,1484640003,"274151322000088","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,827648.8,827648.8,20764,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640053,1504553.00
01/17/2017 03:00,2,0.000,ALERT,213.29,301.17,59.959,1484640003,"274151322000068","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,717930.3,717930.3,21222,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640055,1504554.00
01/17/2017 03:00,2,0.000,ALERT,212.16,302.37,59.970,1484640003,"201051344001135","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,599200.0,599200.0,21126,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640057,1504555.00
01/17/2017 03:00,2,0.000,ALERT,212.83,304.18,59.933,1484640003,"201051344000594","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,614807.4,614807.4,21017,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640059,1504556.00
01/17/2017 03:00,2,0.000,ALERT,212.38,301.77,59.975,1484640003,"201051344001203","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,607539.2,607539.2,21128,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640061,1504557.00
01/17/2017 03:00,2,0.000,ALERT,212.38,302.37,59.970,1484640003,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,843874.6,843874.6,20844,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640062,1504558.00
01/17/2017 03:00,2,0.000,ALERT,213.29,303.28,59.970,1484640003,"201051344000867","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,601237.5,601237.5,21108,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640064,1504559.00
01/17/2017 03:00,2,0.000,ALERT,212.38,302.37,59.965,1484640003,"201051344001093","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,604564.3,604564.3,21046,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640066,1504560.00
01/17/2017 03:00,2,0.000,ALERT,213.06,303.88,60.007,1484640003,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,620183.7,620183.7,20699,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640068,1504561.00
01/17/2017 03:00,2,0.000,ALERT,213.29,302.68,59.944,1484640003,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,609793.1,609793.1,20683,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640070,1504562.00
01/17/2017 03:00,2,0.000,ALERT,213.06,303.88,59.975,1484640003,"201051344000569","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,620472.9,620472.9,20710,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640071,1504563.00
01/17/2017 03:00,2,0.000,ALERT,213.06,303.58,59.965,1484640003,"201051344000983","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,613293.4,613293.4,20834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640073,1504564.00
01/17/2017 03:00,2,0.000,ALERT,213.29,303.28,59.970,1484640003,"201051344001158","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,601923.3,601923.3,21026,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640075,1504565.00
01/17/2017 03:00,2,0.000,ALERT,213.74,303.88,59.991,1484640003,"201051344000576","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,612445.4,612445.4,20733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640077,1504566.00
01/17/2017 03:00,2,0.000,ALERT,212.61,300.57,59.965,1484640003,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,815901.7,815901.7,21040,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640079,1504567.00
01/17/2017 03:15,2,0.000,ALERT,213.51,303.58,59.944,1484640903,"201051344000645","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,611754.0,611754.0,20709,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640905,1504568.00
01/17/2017 03:15,2,0.000,ALERT,212.38,301.47,59.938,1484640903,"274151322000085","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,842619.6,842619.6,20851,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640907,1504569.00
01/17/2017 03:15,2,0.000,ALERT,213.74,303.58,60.002,1484640903,"201051344000633","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,601045.2,601045.2,21083,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640909,1504570.00
01/17/2017 03:15,2,0.000,ALERT,213.29,303.88,59.981,1484640903,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,603831.0,603831.0,21061,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640911,1504571.00
01/17/2017 03:15,2,0.000,ALERT,212.16,302.07,60.023,1484640903,"201051344000646","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,600252.6,600252.6,21044,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640913,1504572.00
01/17/2017 03:15,2,0.000,ALERT,212.38,302.37,59.991,1484640903,"274151322000052","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,870634.9,870634.9,20613,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640915,1504573.00
01/17/2017 03:15,2,0.000,ALERT,212.38,302.37,59.965,1484640903,"201051344000585","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,610742.7,610742.7,21106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640917,1504574.00
01/17/2017 03:15,2,0.000,ALERT,212.38,302.68,59.981,1484640903,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,603615.6,603615.6,20964,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640918,1504575.00
01/17/2017 03:15,2,0.000,ALERT,212.83,303.28,59.996,1484640903,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,595526.3,595526.3,21077,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640920,1504576.00
01/17/2017 03:15,2,0.000,ALERT,211.93,302.37,60.002,1484640903,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,610703.1,610703.1,21035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640922,1504577.00
01/17/2017 03:15,2,0.000,ALERT,212.38,300.57,60.002,1484640903,"274151322000094","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,716975.5,716975.5,21323,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640924,1504578.00
01/17/2017 03:15,2,0.000,ALERT,213.29,304.48,60.007,1484640903,"201051344000579","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,619279.9,619279.9,20981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640926,1504579.00
01/17/2017 03:15,2,0.000,ALERT,212.16,302.68,60.002,1484640903,"201051344000890","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,607672.6,607672.6,21105,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640927,1504580.00
01/17/2017 03:15,2,0.000,ALERT,212.38,302.37,59.954,1484640903,"201051344000438","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,608729.1,608729.1,21117,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640929,1504581.00
01/17/2017 03:15,2,0.000,ALERT,212.61,301.47,59.996,1484640903,"201051344000417","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,593594.4,593594.4,21230,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640931,1504582.00
01/17/2017 03:15,2,0.000,ALERT,212.38,301.47,59.996,1484640903,"274151322000083","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,862301.5,862301.5,20648,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640933,1504583.00
01/17/2017 03:15,2,0.000,ALERT,213.06,302.07,59.981,1484640903,"274151322000076","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,919302.5,919302.5,20761,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640935,1504584.00
01/17/2017 03:15,2,0.000,ALERT,213.06,304.78,59.996,1484640903,"201051344000868","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,602354.4,602354.4,21074,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640937,1504585.00
01/17/2017 03:15,2,0.000,ALERT,212.38,302.98,59.981,1484640903,"274151322000095","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,910339.6,910339.6,20824,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640938,1504586.00
01/17/2017 03:15,2,0.000,ALERT,212.83,303.58,60.007,1484640903,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.38,0.0,0.0,0.000,565812.7,565812.7,21104,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640940,1504587.00
01/17/2017 03:15,2,0.000,ALERT,211.93,301.17,60.002,1484640903,"201051344001025","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,608916.3,608916.3,21135,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640942,1504588.00
01/17/2017 03:15,2,0.000,ALERT,213.29,304.48,60.007,1484640903,"201051344000458","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,612365.5,612365.5,20847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640944,1504589.00
01/17/2017 03:15,2,0.000,ALERT,213.51,303.88,59.991,1484640903,"201051344000853","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,611017.1,611017.1,20780,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640945,1504590.00
01/17/2017 03:15,2,0.000,ALERT,212.61,302.07,60.012,1484640903,"201051344000685","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,608042.2,608042.2,21035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640947,1504591.00
01/17/2017 03:15,2,0.000,ALERT,212.61,301.77,60.002,1484640903,"201051344000917","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,605042.8,605042.8,21045,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640949,1504592.00
01/17/2017 03:15,2,0.000,ALERT,212.38,301.77,60.002,1484640903,"201051344001145","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,611007.9,611007.9,20909,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640951,1504593.00
01/17/2017 03:15,2,0.000,ALERT,212.16,301.17,60.012,1484640903,"201051344000651","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,603546.1,603546.1,21080,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640953,1504594.00
01/17/2017 03:15,2,0.000,ALERT,212.16,300.87,60.002,1484640903,"274151322000088","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,827648.8,827648.8,20766,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640954,1504595.00
01/17/2017 03:15,2,0.000,ALERT,213.06,301.17,60.023,1484640903,"274151322000068","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,717930.3,717930.3,21224,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640956,1504596.00
01/17/2017 03:15,2,0.000,ALERT,211.93,301.77,60.018,1484640903,"201051344001135","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,599200.0,599200.0,21128,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640958,1504597.00
01/17/2017 03:15,2,0.000,ALERT,212.61,304.78,60.028,1484640903,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,614807.4,614807.4,21019,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640960,1504598.00
01/17/2017 03:15,2,0.000,ALERT,212.16,301.47,60.012,1484640903,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,607539.2,607539.2,21130,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640962,1504599.00
01/17/2017 03:15,2,0.000,ALERT,212.38,301.47,59.991,1484640903,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,843874.6,843874.6,20846,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640963,1504600.00
01/17/2017 03:15,2,0.000,ALERT,213.29,303.58,60.018,1484640903,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,601237.5,601237.5,21110,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640965,1504601.00
