ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 03:15,2,0.000,ALERT,212.16,302.07,60.007,1484640903,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,604564.3,604564.3,21048,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640967,1504602.00
01/17/2017 03:15,2,0.000,ALERT,213.06,303.88,60.018,1484640903,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,620183.7,620183.7,20701,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640969,1504603.00
01/17/2017 03:15,2,0.000,ALERT,213.51,303.58,60.018,1484640903,"201051344000648","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,609793.1,609793.1,20685,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640970,1504604.00
01/17/2017 03:15,2,0.000,ALERT,213.06,304.48,60.012,1484640903,"201051344000569","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,620472.9,620472.9,20712,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640972,1504605.00
01/17/2017 03:15,2,0.000,ALERT,213.06,304.18,60.012,1484640903,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,613293.4,613293.4,20836,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484640974,1504606.00
01/17/2017 03:15,2,0.000,ALERT,213.06,303.58,59.959,1484640903,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,601923.3,601923.3,21028,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640976,1504607.00
01/17/2017 03:15,2,0.000,ALERT,213.51,304.48,60.012,1484640903,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,612445.4,612445.4,20735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640978,1504608.00
01/17/2017 03:15,2,0.000,ALERT,212.61,300.87,60.007,1484640903,"274151322000087","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,815901.7,815901.7,21042,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484640980,1504609.00
01/17/2017 03:30,2,0.000,ALERT,213.51,303.58,59.991,1484641803,"201051344000645","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,611754.0,611754.0,20711,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641805,1504610.00
01/17/2017 03:30,2,0.000,ALERT,212.61,301.47,59.986,1484641803,"274151322000085","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,842619.6,842619.6,20853,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641807,1504611.00
01/17/2017 03:30,2,0.000,ALERT,213.74,303.58,59.986,1484641803,"201051344000633","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,601045.2,601045.2,21085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641808,1504612.00
01/17/2017 03:30,2,0.000,ALERT,213.29,303.88,59.965,1484641803,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,603831.0,603831.0,21063,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641810,1504613.00
01/17/2017 03:30,2,0.000,ALERT,212.38,302.68,59.965,1484641803,"201051344000646","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,600252.6,600252.6,21046,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641812,1504614.00
01/17/2017 03:30,2,0.000,ALERT,212.38,302.98,59.959,1484641803,"274151322000052","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,870634.9,870634.9,20615,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641814,1504615.00
01/17/2017 03:30,2,0.000,ALERT,212.16,302.07,60.002,1484641803,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,610742.7,610742.7,21108,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641815,1504616.00
01/17/2017 03:30,2,0.000,ALERT,212.16,302.68,59.991,1484641803,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,603615.6,603615.6,20966,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641817,1504617.00
01/17/2017 03:30,2,0.000,ALERT,212.83,303.28,59.949,1484641803,"201051344000582","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,595526.3,595526.3,21079,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641819,1504618.00
01/17/2017 03:30,2,0.000,ALERT,212.16,302.37,59.986,1484641803,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,610703.1,610703.1,21037,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641821,1504619.00
01/17/2017 03:30,2,0.000,ALERT,212.38,301.17,59.981,1484641803,"274151322000094","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,716975.5,716975.5,21325,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641823,1504620.00
01/17/2017 03:30,2,0.000,ALERT,213.06,304.48,59.996,1484641803,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,619279.9,619279.9,20983,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641824,1504621.00
01/17/2017 03:30,2,0.000,ALERT,212.16,302.68,59.991,1484641803,"201051344000890","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,607672.6,607672.6,21107,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641826,1504622.00
01/17/2017 03:30,2,0.000,ALERT,212.38,302.37,59.991,1484641803,"201051344000438","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,608729.1,608729.1,21119,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641828,1504623.00
01/17/2017 03:30,2,0.000,ALERT,212.38,301.77,59.991,1484641803,"201051344000417","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,593594.4,593594.4,21232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641830,1504624.00
01/17/2017 03:30,2,0.000,ALERT,212.61,302.37,60.007,1484641803,"274151322000083","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,862301.5,862301.5,20650,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641832,1504625.00
01/17/2017 03:30,2,0.000,ALERT,213.06,302.07,59.986,1484641803,"274151322000076","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,919302.5,919302.5,20763,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641834,1504626.00
01/17/2017 03:30,2,0.000,ALERT,213.06,304.78,60.002,1484641803,"201051344000868","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,602354.4,602354.4,21076,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641836,1504627.00
01/17/2017 03:30,2,0.000,ALERT,212.16,302.98,59.944,1484641803,"274151322000095","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,910339.6,910339.6,20826,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641837,1504628.00
01/17/2017 03:30,2,0.000,ALERT,212.83,303.58,60.028,1484641803,"201051344000988","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,565812.7,565812.7,21106,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641839,1504629.00
01/17/2017 03:30,2,0.000,ALERT,212.16,301.47,59.981,1484641803,"201051344001025","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,608916.3,608916.3,21137,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641841,1504630.00
01/17/2017 03:30,2,0.000,ALERT,212.83,303.28,60.028,1484641803,"201051344000458","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,612365.5,612365.5,20849,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641843,1504631.00
01/17/2017 03:30,2,0.000,ALERT,213.51,303.58,59.986,1484641803,"201051344000853","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,611017.1,611017.1,20782,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641845,1504632.00
01/17/2017 03:30,2,0.000,ALERT,212.61,302.37,59.991,1484641803,"201051344000685","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,608042.2,608042.2,21037,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641846,1504633.00
01/17/2017 03:30,2,0.000,ALERT,212.38,301.77,59.986,1484641803,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,605042.8,605042.8,21047,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641848,1504634.00
01/17/2017 03:30,2,0.000,ALERT,212.38,302.37,59.986,1484641803,"201051344001145","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,611007.9,611007.9,20911,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641850,1504635.00
01/17/2017 03:30,2,0.000,ALERT,212.38,301.77,59.986,1484641803,"201051344000651","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,603546.1,603546.1,21082,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641852,1504636.00
01/17/2017 03:30,2,0.000,ALERT,211.70,301.17,59.996,1484641803,"274151322000088","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,827648.8,827648.8,20768,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641853,1504637.00
01/17/2017 03:30,2,0.000,ALERT,212.83,300.87,59.986,1484641803,"274151322000068","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,717930.3,717930.3,21226,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641855,1504638.00
01/17/2017 03:30,2,0.000,ALERT,211.93,302.07,59.981,1484641803,"201051344001135","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,599200.0,599200.0,21130,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641857,1504639.00
01/17/2017 03:30,2,0.000,ALERT,212.83,304.18,59.986,1484641803,"201051344000594","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,614807.4,614807.4,21021,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641859,1504640.00
01/17/2017 03:30,2,0.000,ALERT,212.38,302.07,60.002,1484641803,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,607539.2,607539.2,21132,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641861,1504641.00
01/17/2017 03:30,2,0.000,ALERT,212.16,302.37,59.986,1484641803,"274151322000054","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,843874.6,843874.6,20848,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641862,1504642.00
01/17/2017 03:30,2,0.000,ALERT,213.29,302.68,59.991,1484641803,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,601237.5,601237.5,21112,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641864,1504643.00
01/17/2017 03:30,2,0.000,ALERT,212.38,302.37,60.002,1484641803,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,604564.3,604564.3,21050,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641866,1504644.00
01/17/2017 03:30,2,0.000,ALERT,212.83,303.28,59.991,1484641803,"201051344000900","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,620183.7,620183.7,20703,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641868,1504645.00
01/17/2017 03:30,2,0.000,ALERT,213.29,302.68,60.007,1484641803,"201051344000648","219011344069620",0.00,0.00,0,301.17,305.98,0.0,0.0,0.000,609793.1,609793.1,20687,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641870,1504646.00
01/17/2017 03:30,2,0.000,ALERT,213.06,303.88,59.991,1484641803,"201051344000569","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,620472.9,620472.9,20714,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641872,1504647.00
01/17/2017 03:30,2,0.000,ALERT,213.06,303.58,59.996,1484641803,"201051344000983","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,613293.4,613293.4,20838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641874,1504648.00
01/17/2017 03:30,2,0.000,ALERT,213.29,303.28,59.996,1484641803,"201051344001158","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,601923.3,601923.3,21030,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484641875,1504649.00
01/17/2017 03:30,2,0.000,ALERT,213.51,303.88,59.986,1484641803,"201051344000576","219011344069620",0.00,1.00,0,301.77,306.28,0.0,0.0,0.000,612445.4,612445.4,20737,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641877,1504650.00
01/17/2017 03:30,2,0.000,ALERT,212.38,300.57,59.996,1484641803,"274151322000087","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,815901.7,815901.7,21044,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484641879,1504651.00
01/17/2017 03:45,2,0.000,ALERT,213.29,302.98,59.991,1484642703,"201051344000645","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,611754.0,611754.0,20713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642705,1504652.00
01/17/2017 03:45,2,0.000,ALERT,212.16,300.87,59.986,1484642703,"274151322000085","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,842619.6,842619.6,20855,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642707,1504653.00
01/17/2017 03:45,2,0.000,ALERT,213.29,302.98,59.986,1484642703,"201051344000633","219011344069620",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,601045.2,601045.2,21087,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642709,1504654.00
01/17/2017 03:45,2,0.000,ALERT,212.83,302.98,59.981,1484642703,"201051344000469","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,603831.0,603831.0,21065,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642711,1504655.00
01/17/2017 03:45,2,0.000,ALERT,211.93,301.77,59.986,1484642703,"201051344000646","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,600252.6,600252.6,21048,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642713,1504656.00
01/17/2017 03:45,2,0.000,ALERT,211.70,301.17,59.975,1484642703,"274151322000052","219011344069620",0.00,1.50,0,298.17,303.88,0.0,0.0,0.000,870634.9,870634.9,20617,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642714,1504657.00
01/17/2017 03:45,2,0.000,ALERT,212.16,301.77,59.991,1484642703,"201051344000585","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,610742.7,610742.7,21110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642716,1504658.00
01/17/2017 03:45,2,0.000,ALERT,212.16,302.37,59.975,1484642703,"201051344001230","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,603615.6,603615.6,20968,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642718,1504659.00
01/17/2017 03:45,2,0.000,ALERT,212.61,302.68,59.975,1484642703,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,595526.3,595526.3,21081,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642720,1504660.00
01/17/2017 03:45,2,0.000,ALERT,211.70,302.07,60.007,1484642703,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,610703.1,610703.1,21039,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642721,1504661.00
01/17/2017 03:45,2,0.000,ALERT,211.93,300.57,59.959,1484642703,"274151322000094","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,716975.5,716975.5,21327,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484642723,1504662.00
01/17/2017 03:45,2,0.000,ALERT,212.83,303.58,59.975,1484642703,"201051344000579","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,619279.9,619279.9,20985,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642725,1504663.00
01/17/2017 03:45,2,0.000,ALERT,211.93,302.07,59.981,1484642703,"201051344000890","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,607672.6,607672.6,21109,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642727,1504664.00
01/17/2017 03:45,2,0.000,ALERT,212.38,302.07,59.959,1484642703,"201051344000438","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,608729.1,608729.1,21121,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642729,1504665.00
01/17/2017 03:45,2,0.000,ALERT,212.38,301.47,60.012,1484642703,"201051344000417","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,593594.4,593594.4,21234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642731,1504666.00
01/17/2017 03:45,2,0.000,ALERT,211.93,301.47,59.991,1484642703,"274151322000083","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,862301.5,862301.5,20652,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642732,1504667.00
01/17/2017 03:45,2,0.000,ALERT,212.61,300.87,59.965,1484642703,"274151322000076","219011344069620",0.00,1.50,0,298.77,303.88,0.0,0.0,0.000,919302.5,919302.5,20765,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642734,1504668.00
01/17/2017 03:45,2,0.000,ALERT,212.83,303.58,60.012,1484642703,"201051344000868","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,602354.4,602354.4,21078,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642736,1504669.00
01/17/2017 03:45,2,0.000,ALERT,212.16,301.77,59.970,1484642703,"274151322000095","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,910339.6,910339.6,20828,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642738,1504670.00
01/17/2017 03:45,2,0.000,ALERT,212.61,302.68,59.981,1484642703,"201051344000988","219011344069620",0.00,1.50,0,298.77,305.08,0.0,0.0,0.000,565812.7,565812.7,21108,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642740,1504671.00
01/17/2017 03:45,2,0.000,ALERT,211.93,300.87,60.012,1484642703,"201051344001025","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,608916.3,608916.3,21139,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642741,1504672.00
01/17/2017 03:45,2,0.000,ALERT,212.83,303.28,60.007,1484642703,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,612365.5,612365.5,20851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642743,1504673.00
01/17/2017 03:45,2,0.000,ALERT,213.29,302.98,59.928,1484642703,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,611017.1,611017.1,20784,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642745,1504674.00
01/17/2017 03:45,2,0.000,ALERT,212.16,301.47,59.970,1484642703,"201051344000685","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,608042.2,608042.2,21039,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642747,1504675.00
01/17/2017 03:45,2,0.000,ALERT,212.38,301.47,59.970,1484642703,"201051344000917","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,605042.8,605042.8,21049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642749,1504676.00
01/17/2017 03:45,2,0.000,ALERT,212.38,302.37,59.970,1484642703,"201051344001145","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,611007.9,611007.9,20913,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642750,1504677.00
01/17/2017 03:45,2,0.000,ALERT,212.16,301.17,59.970,1484642703,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,603546.1,603546.1,21084,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484642752,1504678.00
01/17/2017 03:45,2,0.000,ALERT,211.70,301.17,59.975,1484642703,"274151322000088","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,827648.8,827648.8,20770,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642754,1504679.00
01/17/2017 03:45,2,0.000,ALERT,212.83,300.27,59.981,1484642703,"274151322000068","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,717930.3,717930.3,21228,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484642756,1504680.00
01/17/2017 03:45,2,0.000,ALERT,211.93,302.07,59.996,1484642703,"201051344001135","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,599200.0,599200.0,21132,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642758,1504681.00
01/17/2017 03:45,2,0.000,ALERT,212.61,303.88,59.970,1484642703,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,614807.4,614807.4,21023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642760,1504682.00
01/17/2017 03:45,2,0.000,ALERT,212.16,301.47,59.965,1484642703,"201051344001203","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,607539.2,607539.2,21134,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642762,1504683.00
01/17/2017 03:45,2,0.000,ALERT,211.70,300.87,59.944,1484642703,"274151322000054","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,843874.6,843874.6,20850,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642763,1504684.00
01/17/2017 03:45,2,0.000,ALERT,213.29,302.68,59.959,1484642703,"201051344000867","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,601237.5,601237.5,21114,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642765,1504685.00
01/17/2017 03:45,2,0.000,ALERT,212.16,302.07,59.954,1484642703,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,604564.3,604564.3,21052,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642767,1504686.00
01/17/2017 03:45,2,0.000,ALERT,212.61,302.98,59.954,1484642703,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,620183.7,620183.7,20705,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484642769,1504687.00
01/17/2017 03:45,2,0.000,ALERT,213.06,302.37,60.007,1484642703,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,609793.1,609793.1,20689,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642770,1504688.00
01/17/2017 03:45,2,0.000,ALERT,212.83,303.58,59.954,1484642703,"201051344000569","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,620472.9,620472.9,20716,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484642772,1504689.00
01/17/2017 03:45,2,0.000,ALERT,212.83,303.28,59.954,1484642703,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,613293.4,613293.4,20840,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642774,1504690.00
01/17/2017 03:45,2,0.000,ALERT,212.83,302.98,59.959,1484642703,"201051344001158","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,601923.3,601923.3,21032,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484642776,1504691.00
01/17/2017 03:45,2,0.000,ALERT,213.29,303.28,59.954,1484642703,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,612445.4,612445.4,20739,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484642778,1504692.00
01/17/2017 03:45,2,0.000,ALERT,212.16,300.27,59.959,1484642703,"274151322000087","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,815901.7,815901.7,21046,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484642779,1504693.00
01/17/2017 04:00,2,0.000,ALERT,213.29,302.68,59.970,1484643603,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,611754.0,611754.0,20715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643605,1504694.00
01/17/2017 04:00,2,0.000,ALERT,212.16,301.17,59.959,1484643603,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,842619.6,842619.6,20857,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643607,1504695.00
01/17/2017 04:00,2,0.000,ALERT,213.51,302.98,59.975,1484643603,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,601045.2,601045.2,21089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484643609,1504696.00
01/17/2017 04:00,2,0.000,ALERT,212.83,302.68,59.981,1484643603,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,603831.0,603831.0,21067,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643611,1504697.00
01/17/2017 04:00,2,0.000,ALERT,212.16,302.68,59.975,1484643603,"201051344000646","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,600252.6,600252.6,21050,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643613,1504698.00
01/17/2017 04:00,2,0.000,ALERT,211.93,301.47,59.970,1484643603,"274151322000052","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,870634.9,870634.9,20619,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643614,1504699.00
01/17/2017 04:00,2,0.000,ALERT,212.38,302.68,59.965,1484643603,"201051344000585","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,610742.7,610742.7,21112,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643616,1504700.00
01/17/2017 04:00,2,0.000,ALERT,211.93,302.68,59.975,1484643603,"201051344001230","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,603615.6,603615.6,20970,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484643618,1504701.00
01/17/2017 04:00,2,0.000,ALERT,212.83,303.28,59.975,1484643603,"201051344000582","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,595526.3,595526.3,21083,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484643620,1504702.00
01/17/2017 04:00,2,0.000,ALERT,211.93,302.37,59.965,1484643603,"201051344000955","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,610703.1,610703.1,21041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643621,1504703.00
01/17/2017 04:00,2,0.000,ALERT,212.16,301.17,59.975,1484643603,"274151322000094","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,716975.5,716975.5,21329,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643623,1504704.00
01/17/2017 04:00,2,0.000,ALERT,212.83,303.58,60.012,1484643603,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,619279.9,619279.9,20987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643625,1504705.00
01/17/2017 04:00,2,0.000,ALERT,211.93,302.68,59.970,1484643603,"201051344000890","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,607672.6,607672.6,21111,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643627,1504706.00
01/17/2017 04:00,2,0.000,ALERT,212.38,302.68,59.970,1484643603,"201051344000438","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,608729.1,608729.1,21123,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643629,1504707.00
01/17/2017 04:00,2,0.000,ALERT,212.38,301.77,59.965,1484643603,"201051344000417","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,593594.4,593594.4,21236,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484643631,1504708.00
01/17/2017 04:00,2,0.000,ALERT,212.38,302.07,59.996,1484643603,"274151322000083","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,862301.5,862301.5,20654,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643632,1504709.00
01/17/2017 04:00,2,0.000,ALERT,212.83,301.77,59.954,1484643603,"274151322000076","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,919302.5,919302.5,20767,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643634,1504710.00
01/17/2017 04:00,2,0.000,ALERT,212.83,303.88,59.975,1484643603,"201051344000868","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,602354.4,602354.4,21080,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643636,1504711.00
01/17/2017 04:00,2,0.000,ALERT,212.38,302.98,59.965,1484643603,"274151322000095","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,910339.6,910339.6,20830,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643638,1504712.00
01/17/2017 04:00,2,0.000,ALERT,212.83,303.28,59.965,1484643603,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,565812.7,565812.7,21110,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643640,1504713.00
01/17/2017 04:00,2,0.000,ALERT,212.16,301.47,59.965,1484643603,"201051344001025","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,608916.3,608916.3,21141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643641,1504714.00
01/17/2017 04:00,2,0.000,ALERT,212.83,303.58,59.933,1484643603,"201051344000458","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,612365.5,612365.5,20853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643643,1504715.00
01/17/2017 04:00,2,0.000,ALERT,213.51,303.58,59.975,1484643603,"201051344000853","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,611017.1,611017.1,20786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643645,1504716.00
01/17/2017 04:00,2,0.000,ALERT,212.61,302.37,59.959,1484643603,"201051344000685","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,608042.2,608042.2,21041,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484643647,1504717.00
01/17/2017 04:00,2,0.000,ALERT,212.38,302.07,59.959,1484643603,"201051344000917","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,605042.8,605042.8,21051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484643648,1504718.00
01/17/2017 04:00,2,0.000,ALERT,212.61,302.68,59.981,1484643603,"201051344001145","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,611007.9,611007.9,20915,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643650,1504719.00
01/17/2017 04:00,2,0.000,ALERT,212.38,301.77,59.959,1484643603,"201051344000651","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,603546.1,603546.1,21086,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643652,1504720.00
01/17/2017 04:00,2,0.000,ALERT,211.93,301.17,59.933,1484643603,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,827648.8,827648.8,20772,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643654,1504721.00
01/17/2017 04:00,2,0.000,ALERT,213.06,300.57,59.965,1484643603,"274151322000068","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,717930.3,717930.3,21230,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643656,1504722.00
01/17/2017 04:00,2,0.000,ALERT,211.93,302.37,59.965,1484643603,"201051344001135","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,599200.0,599200.0,21134,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484643657,1504723.00
01/17/2017 04:00,2,0.000,ALERT,212.61,304.18,59.959,1484643603,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,614807.4,614807.4,21025,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484643659,1504724.00
01/17/2017 04:00,2,0.000,ALERT,212.38,302.07,59.959,1484643603,"201051344001203","219011344069620",0.00,0.50,0,299.67,305.68,0.0,0.0,0.000,607539.2,607539.2,21136,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643661,1504725.00
01/17/2017 04:00,2,0.000,ALERT,211.93,301.17,59.965,1484643603,"274151322000054","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,843874.6,843874.6,20852,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643663,1504726.00
01/17/2017 04:00,2,0.000,ALERT,213.29,302.68,59.959,1484643603,"201051344000867","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,601237.5,601237.5,21116,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643665,1504727.00
01/17/2017 04:00,2,0.000,ALERT,212.16,302.37,59.965,1484643603,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,604564.3,604564.3,21054,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643666,1504728.00
01/17/2017 04:00,2,0.000,ALERT,212.83,303.58,59.959,1484643603,"201051344000900","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,620183.7,620183.7,20707,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643668,1504729.00
01/17/2017 04:00,2,0.000,ALERT,213.06,303.28,59.965,1484643603,"201051344000648","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,609793.1,609793.1,20691,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643670,1504730.00
01/17/2017 04:00,2,0.000,ALERT,213.06,304.48,59.975,1484643603,"201051344000569","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,620472.9,620472.9,20718,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643672,1504731.00
01/17/2017 04:00,2,0.000,ALERT,213.06,303.88,60.012,1484643603,"201051344000983","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,613293.4,613293.4,20842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643674,1504732.00
01/17/2017 04:00,2,0.000,ALERT,213.06,303.58,59.975,1484643603,"201051344001158","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,601923.3,601923.3,21034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643676,1504733.00
01/17/2017 04:00,2,0.000,ALERT,213.29,304.18,59.944,1484643603,"201051344000576","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,612445.4,612445.4,20741,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643678,1504734.00
01/17/2017 04:00,2,0.000,ALERT,212.61,301.47,59.970,1484643603,"274151322000087","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,815901.7,815901.7,21048,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484643679,1504735.00
01/17/2017 04:15,2,0.000,ALERT,213.29,302.98,60.023,1484644504,"201051344000645","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,611754.0,611754.0,20717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644506,1504736.00
01/17/2017 04:15,2,0.000,ALERT,212.16,301.17,59.986,1484644504,"274151322000085","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,842619.6,842619.6,20859,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644508,1504737.00
01/17/2017 04:15,2,0.000,ALERT,213.29,302.68,59.996,1484644504,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,601045.2,601045.2,21091,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484644509,1504738.00
01/17/2017 04:15,2,0.000,ALERT,212.83,302.98,60.002,1484644504,"201051344000469","219011344069620",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,603831.0,603831.0,21069,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484644511,1504739.00
01/17/2017 04:15,2,0.000,ALERT,211.70,301.47,60.018,1484644504,"201051344000646","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,600252.6,600252.6,21052,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484644513,1504740.00
01/17/2017 04:15,2,0.000,ALERT,211.70,300.87,60.002,1484644504,"274151322000052","219011344069620",0.00,1.50,0,298.77,304.18,0.0,0.0,0.000,870634.9,870634.9,20621,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644515,1504741.00
01/17/2017 04:15,2,0.000,ALERT,211.93,301.47,60.023,1484644504,"201051344000585","219011344069620",0.00,1.50,0,299.07,304.18,0.0,0.0,0.000,610742.7,610742.7,21114,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644516,1504742.00
01/17/2017 04:15,2,0.000,ALERT,211.70,301.77,59.981,1484644504,"201051344001230","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,603615.6,603615.6,20972,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644518,1504743.00
01/17/2017 04:15,2,0.000,ALERT,212.38,302.37,60.018,1484644504,"201051344000582","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,595526.3,595526.3,21085,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644520,1504744.00
01/17/2017 04:15,2,0.000,ALERT,211.70,301.47,60.018,1484644504,"201051344000955","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,610703.1,610703.1,21043,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644522,1504745.00
01/17/2017 04:15,2,0.000,ALERT,212.16,300.87,60.012,1484644504,"274151322000094","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,716975.5,716975.5,21331,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644524,1504746.00
