ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 04:15,2,0.000,ALERT,212.83,303.88,60.018,1484644504,"201051344000579","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,619279.9,619279.9,20989,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644525,1504747.00
01/17/2017 04:15,2,0.000,ALERT,211.70,301.77,60.039,1484644504,"201051344000890","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,607672.6,607672.6,21113,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644527,1504748.00
01/17/2017 04:15,2,0.000,ALERT,212.16,301.47,60.012,1484644504,"201051344000438","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,608729.1,608729.1,21125,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644529,1504749.00
01/17/2017 04:15,2,0.000,ALERT,212.16,300.87,60.023,1484644504,"201051344000417","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,593594.4,593594.4,21238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484644531,1504750.00
01/17/2017 04:15,2,0.000,ALERT,212.16,301.77,60.012,1484644504,"274151322000083","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,862301.5,862301.5,20656,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644533,1504751.00
01/17/2017 04:15,2,0.000,ALERT,212.83,301.17,60.002,1484644504,"274151322000076","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,919302.5,919302.5,20769,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644534,1504752.00
01/17/2017 04:15,2,0.000,ALERT,212.83,304.18,60.018,1484644504,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,602354.4,602354.4,21082,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644536,1504753.00
01/17/2017 04:15,2,0.000,ALERT,211.93,301.77,60.012,1484644504,"274151322000095","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,910339.6,910339.6,20832,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644538,1504754.00
01/17/2017 04:15,2,0.000,ALERT,212.61,303.28,60.012,1484644504,"201051344000988","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,565812.7,565812.7,21112,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484644540,1504755.00
01/17/2017 04:15,2,0.000,ALERT,211.70,300.87,60.018,1484644504,"201051344001025","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,608916.3,608916.3,21143,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644542,1504756.00
01/17/2017 04:15,2,0.000,ALERT,212.83,303.58,60.012,1484644504,"201051344000458","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,612365.5,612365.5,20855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644544,1504757.00
01/17/2017 04:15,2,0.000,ALERT,213.29,303.28,60.023,1484644504,"201051344000853","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,611017.1,611017.1,20788,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644546,1504758.00
01/17/2017 04:15,2,0.000,ALERT,212.16,301.47,60.012,1484644504,"201051344000685","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,608042.2,608042.2,21043,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484644547,1504759.00
01/17/2017 04:15,2,0.000,ALERT,212.16,301.17,60.012,1484644504,"201051344000917","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,605042.8,605042.8,21053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644549,1504760.00
01/17/2017 04:15,2,0.000,ALERT,212.16,301.77,60.018,1484644504,"201051344001145","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,611007.9,611007.9,20917,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644551,1504761.00
01/17/2017 04:15,2,0.000,ALERT,211.93,300.87,60.012,1484644504,"201051344000651","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,603546.1,603546.1,21088,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644553,1504762.00
01/17/2017 04:15,2,0.000,ALERT,211.70,300.57,60.007,1484644504,"274151322000088","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,827648.8,827648.8,20774,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644555,1504763.00
01/17/2017 04:15,2,0.000,ALERT,212.83,300.27,59.981,1484644504,"274151322000068","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,717930.3,717930.3,21232,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644556,1504764.00
01/17/2017 04:15,2,0.000,ALERT,211.48,301.77,60.039,1484644504,"201051344001135","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,599200.0,599200.0,21136,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644558,1504765.00
01/17/2017 04:15,2,0.000,ALERT,212.38,303.88,59.965,1484644504,"201051344000594","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,614807.4,614807.4,21027,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644560,1504766.00
01/17/2017 04:15,2,0.000,ALERT,211.93,301.17,60.007,1484644504,"201051344001203","219011344069620",0.00,1.00,0,299.67,305.98,0.0,0.0,0.000,607539.2,607539.2,21138,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644562,1504767.00
01/17/2017 04:15,2,0.000,ALERT,212.16,301.17,60.012,1484644504,"274151322000054","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,843874.6,843874.6,20854,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644563,1504768.00
01/17/2017 04:15,2,0.000,ALERT,213.06,302.68,60.039,1484644504,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,601237.5,601237.5,21118,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644565,1504769.00
01/17/2017 04:15,2,0.000,ALERT,211.70,301.47,60.039,1484644504,"201051344001093","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,604564.3,604564.3,21056,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484644567,1504770.00
01/17/2017 04:15,2,0.000,ALERT,212.83,303.58,60.012,1484644504,"201051344000900","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,620183.7,620183.7,20709,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644569,1504771.00
01/17/2017 04:15,2,0.000,ALERT,212.83,302.68,59.981,1484644504,"201051344000648","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,609793.1,609793.1,20693,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644571,1504772.00
01/17/2017 04:15,2,0.000,ALERT,212.83,303.88,60.018,1484644504,"201051344000569","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,620472.9,620472.9,20720,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644572,1504773.00
01/17/2017 04:15,2,0.000,ALERT,212.83,303.58,60.039,1484644504,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,613293.4,613293.4,20844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644574,1504774.00
01/17/2017 04:15,2,0.000,ALERT,212.83,303.28,60.002,1484644504,"201051344001158","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,601923.3,601923.3,21036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644576,1504775.00
01/17/2017 04:15,2,0.000,ALERT,213.51,304.18,60.012,1484644504,"201051344000576","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,612445.4,612445.4,20743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644578,1504776.00
01/17/2017 04:15,2,0.000,ALERT,211.93,299.37,59.996,1484644504,"274151322000087","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,815901.7,815901.7,21050,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484644580,1504777.00
01/17/2017 04:30,2,0.000,ALERT,213.29,303.88,59.986,1484645403,"201051344000645","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,611754.0,611754.0,20719,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645405,1504778.00
01/17/2017 04:30,2,0.000,ALERT,212.38,301.77,59.996,1484645403,"274151322000085","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,842619.6,842619.6,20861,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645407,1504779.00
01/17/2017 04:30,2,0.000,ALERT,213.74,304.18,59.991,1484645403,"201051344000633","219011344069620",0.00,1.00,0,298.77,305.08,0.0,0.0,0.000,601045.2,601045.2,21093,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645409,1504780.00
01/17/2017 04:30,2,0.000,ALERT,213.06,304.18,59.991,1484645403,"201051344000469","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,603831.0,603831.0,21071,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645411,1504781.00
01/17/2017 04:30,2,0.000,ALERT,211.70,301.77,59.954,1484645403,"201051344000646","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,600252.6,600252.6,21054,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645412,1504782.00
01/17/2017 04:30,2,0.000,ALERT,211.93,302.07,59.991,1484645403,"274151322000052","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,870634.9,870634.9,20623,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645414,1504783.00
01/17/2017 04:30,2,0.000,ALERT,211.93,302.07,59.986,1484645403,"201051344000585","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,610742.7,610742.7,21116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645416,1504784.00
01/17/2017 04:30,2,0.000,ALERT,211.93,302.07,60.018,1484645403,"201051344001230","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,603615.6,603615.6,20974,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645418,1504785.00
01/17/2017 04:30,2,0.000,ALERT,212.38,302.68,59.991,1484645403,"201051344000582","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,595526.3,595526.3,21087,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645420,1504786.00
01/17/2017 04:30,2,0.000,ALERT,211.48,301.77,59.986,1484645403,"201051344000955","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,610703.1,610703.1,21045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645421,1504787.00
01/17/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1484645403,"274151322000094","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,716975.5,716975.5,21333,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645423,1504788.00
01/17/2017 04:30,2,0.000,ALERT,213.06,304.78,59.981,1484645403,"201051344000579","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,619279.9,619279.9,20991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645425,1504789.00
01/17/2017 04:30,2,0.000,ALERT,211.93,302.37,59.981,1484645403,"201051344000890","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,607672.6,607672.6,21115,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645427,1504790.00
01/17/2017 04:30,2,0.000,ALERT,212.16,302.07,59.975,1484645403,"201051344000438","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,608729.1,608729.1,21127,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645429,1504791.00
01/17/2017 04:30,2,0.000,ALERT,212.38,301.47,59.981,1484645403,"201051344000417","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,593594.4,593594.4,21240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645430,1504792.00
01/17/2017 04:30,2,0.000,ALERT,212.38,302.37,59.965,1484645403,"274151322000083","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,862301.5,862301.5,20658,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645432,1504793.00
01/17/2017 04:30,2,0.000,ALERT,213.06,301.47,60.034,1484645403,"274151322000076","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,919302.5,919302.5,20771,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645434,1504794.00
01/17/2017 04:30,2,0.000,ALERT,212.83,304.78,59.981,1484645403,"201051344000868","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,602354.4,602354.4,21084,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645436,1504795.00
01/17/2017 04:30,2,0.000,ALERT,212.16,302.37,59.970,1484645403,"274151322000095","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,910339.6,910339.6,20834,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645438,1504796.00
01/17/2017 04:30,2,0.000,ALERT,212.83,303.88,60.018,1484645403,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,565812.7,565812.7,21114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645439,1504797.00
01/17/2017 04:30,2,0.000,ALERT,211.70,301.17,60.007,1484645403,"201051344001025","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,608916.3,608916.3,21145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645441,1504798.00
01/17/2017 04:30,2,0.000,ALERT,212.83,304.18,59.975,1484645403,"201051344000458","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,612365.5,612365.5,20857,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645443,1504799.00
01/17/2017 04:30,2,0.000,ALERT,213.51,304.18,59.981,1484645403,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,611017.1,611017.1,20790,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645445,1504800.00
01/17/2017 04:30,2,0.000,ALERT,212.38,301.77,59.954,1484645403,"201051344000685","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,608042.2,608042.2,21045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645447,1504801.00
01/17/2017 04:30,2,0.000,ALERT,212.16,301.47,59.991,1484645403,"201051344000917","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,605042.8,605042.8,21055,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645448,1504802.00
01/17/2017 04:30,2,0.000,ALERT,212.38,302.07,59.981,1484645403,"201051344001145","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,611007.9,611007.9,20919,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645450,1504803.00
01/17/2017 04:30,2,0.000,ALERT,212.16,301.17,59.975,1484645403,"201051344000651","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,603546.1,603546.1,21090,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645452,1504804.00
01/17/2017 04:30,2,0.000,ALERT,211.93,301.77,59.986,1484645403,"274151322000088","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,827648.8,827648.8,20776,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645454,1504805.00
01/17/2017 04:30,2,0.000,ALERT,213.06,301.17,59.965,1484645403,"274151322000068","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,717930.3,717930.3,21234,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645456,1504806.00
01/17/2017 04:30,2,0.000,ALERT,211.70,301.77,60.018,1484645403,"201051344001135","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,599200.0,599200.0,21138,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645458,1504807.00
01/17/2017 04:30,2,0.000,ALERT,212.83,304.78,59.965,1484645403,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,614807.4,614807.4,21029,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645459,1504808.00
01/17/2017 04:30,2,0.000,ALERT,212.16,301.77,59.954,1484645403,"201051344001203","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,607539.2,607539.2,21140,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645461,1504809.00
01/17/2017 04:30,2,0.000,ALERT,212.16,301.17,59.959,1484645403,"274151322000054","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,843874.6,843874.6,20856,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645463,1504810.00
01/17/2017 04:30,2,0.000,ALERT,213.29,303.58,59.975,1484645403,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,601237.5,601237.5,21120,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645465,1504811.00
01/17/2017 04:30,2,0.000,ALERT,211.93,302.07,59.965,1484645403,"201051344001093","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,604564.3,604564.3,21058,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645467,1504812.00
01/17/2017 04:30,2,0.000,ALERT,212.83,304.18,59.970,1484645403,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,620183.7,620183.7,20711,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645468,1504813.00
01/17/2017 04:30,2,0.000,ALERT,213.06,303.58,59.928,1484645403,"201051344000648","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,609793.1,609793.1,20695,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645470,1504814.00
01/17/2017 04:30,2,0.000,ALERT,213.06,304.78,59.959,1484645403,"201051344000569","219011344069620",0.00,1.00,0,302.07,306.58,0.0,0.0,0.000,620472.9,620472.9,20722,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645472,1504815.00
01/17/2017 04:30,2,0.000,ALERT,213.06,304.48,59.986,1484645403,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,613293.4,613293.4,20846,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645474,1504816.00
01/17/2017 04:30,2,0.000,ALERT,213.06,304.18,59.986,1484645403,"201051344001158","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,601923.3,601923.3,21038,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484645476,1504817.00
01/17/2017 04:30,2,0.000,ALERT,213.51,304.78,59.975,1484645403,"201051344000576","219011344069620",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,612445.4,612445.4,20745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645477,1504818.00
01/17/2017 04:30,2,0.000,ALERT,212.38,300.57,59.975,1484645403,"274151322000087","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,815901.7,815901.7,21052,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484645479,1504819.00
01/17/2017 04:45,2,0.000,ALERT,213.06,303.28,59.981,1484646303,"201051344000645","219011344069620",0.00,1.50,0,290.05,305.68,0.0,0.0,0.000,611754.0,611754.0,20721,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646305,1504820.00
01/17/2017 04:45,2,0.000,ALERT,211.93,300.57,59.991,1484646303,"274151322000085","219011344069620",0.00,1.50,0,288.55,304.18,0.0,0.0,0.000,842619.6,842619.6,20863,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646307,1504821.00
01/17/2017 04:45,2,0.000,ALERT,213.29,303.28,59.949,1484646303,"201051344000633","219011344069620",0.00,1.00,0,288.55,305.68,0.0,0.0,0.000,601045.2,601045.2,21095,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646309,1504822.00
01/17/2017 04:45,2,0.000,ALERT,212.83,303.28,59.996,1484646303,"201051344000469","219011344069620",0.00,0.50,0,289.15,305.98,0.0,0.0,0.000,603831.0,603831.0,21073,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646311,1504823.00
01/17/2017 04:45,2,0.000,ALERT,211.70,301.47,60.039,1484646303,"201051344000646","219011344069620",0.00,1.00,0,287.65,303.58,0.0,0.0,0.000,600252.6,600252.6,21056,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646312,1504824.00
01/17/2017 04:45,2,0.000,ALERT,211.70,302.37,60.002,1484646303,"274151322000052","219011344069620",0.00,1.50,0,288.55,305.08,0.0,0.0,0.000,870634.9,870634.9,20625,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646314,1504825.00
01/17/2017 04:45,2,0.000,ALERT,212.16,301.77,60.002,1484646303,"201051344000585","219011344069620",0.00,1.50,0,287.95,303.58,0.0,0.0,0.000,610742.7,610742.7,21118,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646316,1504826.00
01/17/2017 04:45,2,0.000,ALERT,211.93,302.07,60.007,1484646303,"201051344001230","219011344069620",0.00,1.00,0,288.55,303.88,0.0,0.0,0.000,603615.6,603615.6,20976,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646318,1504827.00
01/17/2017 04:45,2,0.000,ALERT,212.38,302.68,60.012,1484646303,"201051344000582","219011344069620",0.00,0.50,0,289.15,304.18,0.0,0.0,0.000,595526.3,595526.3,21089,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646320,1504828.00
01/17/2017 04:45,2,0.000,ALERT,211.70,301.77,60.034,1484646303,"201051344000955","219011344069620",0.00,1.00,0,288.25,303.58,0.0,0.0,0.000,610703.1,610703.1,21047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646322,1504829.00
01/17/2017 04:45,2,0.000,ALERT,211.93,300.87,59.996,1484646303,"274151322000094","219011344069620",0.00,1.00,0,288.25,303.58,0.0,0.0,0.000,716975.5,716975.5,21335,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646323,1504830.00
01/17/2017 04:45,2,0.000,ALERT,212.61,303.88,60.007,1484646303,"201051344000579","219011344069620",0.00,1.50,0,290.95,306.58,0.0,0.0,0.000,619279.9,619279.9,20993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646325,1504831.00
01/17/2017 04:45,2,0.000,ALERT,211.70,302.07,60.007,1484646303,"201051344000890","219011344069620",0.00,1.50,0,288.85,304.78,0.0,0.0,0.000,607672.6,607672.6,21117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646327,1504832.00
01/17/2017 04:45,2,0.000,ALERT,211.93,302.07,60.002,1484646303,"201051344000438","219011344069620",0.00,0.50,0,288.55,304.18,0.0,0.0,0.000,608729.1,608729.1,21129,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646329,1504833.00
01/17/2017 04:45,2,0.000,ALERT,212.16,301.17,60.002,1484646303,"201051344000417","219011344069620",0.00,1.00,0,287.65,303.28,0.0,0.0,0.000,593594.4,593594.4,21242,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646331,1504834.00
01/17/2017 04:45,2,0.000,ALERT,212.16,301.17,60.023,1484646303,"274151322000083","219011344069620",0.00,1.50,0,289.15,305.08,0.0,0.0,0.000,862301.5,862301.5,20660,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646332,1504835.00
01/17/2017 04:45,2,0.000,ALERT,212.61,301.47,59.975,1484646303,"274151322000076","219011344069620",0.00,1.50,0,288.85,304.48,0.0,0.0,0.000,919302.5,919302.5,20773,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646334,1504836.00
01/17/2017 04:45,2,0.000,ALERT,212.61,303.88,59.986,1484646303,"201051344000868","219011344069620",0.00,1.00,0,290.65,306.28,0.0,0.0,0.000,602354.4,602354.4,21086,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646336,1504837.00
01/17/2017 04:45,2,0.000,ALERT,211.93,302.07,59.970,1484646303,"274151322000095","219011344069620",0.00,0.50,0,289.75,305.38,0.0,0.0,0.000,910339.6,910339.6,20836,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646338,1504838.00
01/17/2017 04:45,2,0.000,ALERT,212.61,302.98,59.986,1484646303,"201051344000988","219011344069620",0.00,1.50,0,287.65,305.38,0.0,0.0,0.000,565812.7,565812.7,21116,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646340,1504839.00
01/17/2017 04:45,2,0.000,ALERT,211.48,300.57,60.012,1484646303,"201051344001025","219011344069620",0.00,0.50,0,287.65,304.18,0.0,0.0,0.000,608916.3,608916.3,21147,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646341,1504840.00
01/17/2017 04:45,2,0.000,ALERT,212.38,302.98,60.007,1484646303,"201051344000458","219011344069620",0.00,2.50,0,290.05,306.58,0.0,0.0,0.000,612365.5,612365.5,20859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646343,1504841.00
01/17/2017 04:45,2,0.000,ALERT,213.29,303.28,60.034,1484646303,"201051344000853","219011344069620",0.00,1.00,0,290.35,305.98,0.0,0.0,0.000,611017.1,611017.1,20792,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646345,1504842.00
01/17/2017 04:45,2,0.000,ALERT,212.16,301.47,60.002,1484646303,"201051344000685","219011344069620",0.00,1.50,0,288.25,303.58,0.0,0.0,0.000,608042.2,608042.2,21047,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646347,1504843.00
01/17/2017 04:45,2,0.000,ALERT,211.93,301.17,60.002,1484646303,"201051344000917","219011344069620",0.00,2.50,0,287.05,303.28,0.0,0.0,0.000,605042.8,605042.8,21057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646349,1504844.00
01/17/2017 04:45,2,0.000,ALERT,212.16,301.77,59.996,1484646303,"201051344001145","219011344069620",0.00,1.00,0,288.55,304.18,0.0,0.0,0.000,611007.9,611007.9,20921,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646350,1504845.00
01/17/2017 04:45,2,0.000,ALERT,212.16,301.17,59.996,1484646303,"201051344000651","219011344069620",0.00,-0.50,0,287.65,302.98,0.0,0.0,0.000,603546.1,603546.1,21092,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646352,1504846.00
01/17/2017 04:45,2,0.000,ALERT,211.70,300.87,59.991,1484646303,"274151322000088","219011344069620",0.00,2.00,0,288.55,304.18,0.0,0.0,0.000,827648.8,827648.8,20778,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646354,1504847.00
01/17/2017 04:45,2,0.000,ALERT,212.83,300.57,60.034,1484646303,"274151322000068","219011344069620",0.00,2.50,0,287.95,303.58,0.0,0.0,0.000,717930.3,717930.3,21236,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646356,1504848.00
01/17/2017 04:45,2,0.000,ALERT,211.70,301.77,60.002,1484646303,"201051344001135","219011344069620",0.00,1.00,0,288.25,304.18,0.0,0.0,0.000,599200.0,599200.0,21140,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646358,1504849.00
01/17/2017 04:45,2,0.000,ALERT,212.16,303.28,60.002,1484646303,"201051344000594","219011344069620",0.00,1.00,0,289.75,305.98,0.0,0.0,0.000,614807.4,614807.4,21031,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646359,1504850.00
01/17/2017 04:45,2,0.000,ALERT,211.93,301.77,59.996,1484646303,"201051344001203","219011344069620",0.00,0.50,0,288.25,305.68,0.0,0.0,0.000,607539.2,607539.2,21142,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646361,1504851.00
01/17/2017 04:45,2,0.000,ALERT,211.93,300.57,60.012,1484646303,"274151322000054","219011344069620",0.00,2.50,0,288.55,304.48,0.0,0.0,0.000,843874.6,843874.6,20858,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646363,1504852.00
01/17/2017 04:45,2,0.000,ALERT,213.06,302.68,60.002,1484646303,"201051344000867","219011344069620",0.00,2.00,0,289.75,305.98,0.0,0.0,0.000,601237.5,601237.5,21122,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646365,1504853.00
01/17/2017 04:45,2,0.000,ALERT,211.93,301.77,59.996,1484646303,"201051344001093","219011344069620",0.00,2.00,0,288.25,303.88,0.0,0.0,0.000,604564.3,604564.3,21060,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646367,1504854.00
01/17/2017 04:45,2,0.000,ALERT,212.38,302.98,59.996,1484646303,"201051344000900","219011344069620",0.00,1.00,0,289.75,305.98,0.0,0.0,0.000,620183.7,620183.7,20713,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646368,1504855.00
01/17/2017 04:45,2,0.000,ALERT,212.83,302.37,60.002,1484646303,"201051344000648","219011344069620",0.00,0.00,0,289.75,305.98,0.0,0.0,0.000,609793.1,609793.1,20697,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646370,1504856.00
01/17/2017 04:45,2,0.000,ALERT,212.61,303.88,60.034,1484646303,"201051344000569","219011344069620",0.00,1.50,0,290.95,306.88,0.0,0.0,0.000,620472.9,620472.9,20724,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646372,1504857.00
01/17/2017 04:45,2,0.000,ALERT,212.61,302.98,59.996,1484646303,"201051344000983","219011344069620",0.00,1.50,0,290.35,306.28,0.0,0.0,0.000,613293.4,613293.4,20848,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646374,1504858.00
01/17/2017 04:45,2,0.000,ALERT,212.61,302.98,59.986,1484646303,"201051344001158","219011344069620",0.00,0.50,0,289.45,305.68,0.0,0.0,0.000,601923.3,601923.3,21040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484646376,1504859.00
01/17/2017 04:45,2,0.000,ALERT,213.06,303.58,59.986,1484646303,"201051344000576","219011344069620",0.00,1.00,0,290.05,306.28,0.0,0.0,0.000,612445.4,612445.4,20747,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646377,1504860.00
01/17/2017 04:45,2,0.000,ALERT,211.93,299.97,59.986,1484646303,"274151322000087","219011344069620",0.00,2.50,0,287.65,303.88,0.0,0.0,0.000,815901.7,815901.7,21054,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484646379,1504861.00
01/17/2017 05:00,2,0.000,ALERT,212.61,301.17,59.949,1484647203,"201051344000645","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,611754.0,611754.0,20723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647205,1504862.00
01/17/2017 05:00,2,0.000,ALERT,211.70,300.57,59.944,1484647203,"274151322000085","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,842619.6,842619.6,20865,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647207,1504863.00
01/17/2017 05:00,2,0.000,ALERT,212.83,301.47,59.954,1484647203,"201051344000633","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,601045.2,601045.2,21097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647209,1504864.00
01/17/2017 05:00,2,0.000,ALERT,212.38,301.77,59.970,1484647203,"201051344000469","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,603831.0,603831.0,21075,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647210,1504865.00
01/17/2017 05:00,2,0.000,ALERT,211.48,300.27,60.002,1484647203,"201051344000646","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,600252.6,600252.6,21058,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647212,1504866.00
01/17/2017 05:00,2,0.000,ALERT,211.48,300.87,59.986,1484647203,"274151322000052","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,870634.9,870634.9,20627,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647214,1504867.00
01/17/2017 05:00,2,0.000,ALERT,211.70,300.57,59.970,1484647203,"201051344000585","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,610742.7,610742.7,21120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647216,1504868.00
01/17/2017 05:00,2,0.000,ALERT,211.48,300.57,59.965,1484647203,"201051344001230","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,603615.6,603615.6,20978,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647218,1504869.00
01/17/2017 05:00,2,0.000,ALERT,212.16,301.17,59.970,1484647203,"201051344000582","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,595526.3,595526.3,21091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647219,1504870.00
01/17/2017 05:00,2,0.000,ALERT,211.25,300.27,59.954,1484647203,"201051344000955","219011344069620",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,610703.1,610703.1,21049,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647221,1504871.00
01/17/2017 05:00,2,0.000,ALERT,211.93,300.27,59.959,1484647203,"274151322000094","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,716975.5,716975.5,21337,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647223,1504872.00
01/17/2017 05:00,2,0.000,ALERT,212.38,302.68,59.917,1484647203,"201051344000579","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,619279.9,619279.9,20995,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647225,1504873.00
01/17/2017 05:00,2,0.000,ALERT,211.70,300.87,59.965,1484647203,"201051344000890","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,607672.6,607672.6,21119,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647227,1504874.00
01/17/2017 05:00,2,0.000,ALERT,211.70,300.27,59.944,1484647203,"201051344000438","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,608729.1,608729.1,21131,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647228,1504875.00
01/17/2017 05:00,2,0.000,ALERT,211.93,299.67,59.954,1484647203,"201051344000417","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,593594.4,593594.4,21244,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647230,1504876.00
01/17/2017 05:00,2,0.000,ALERT,211.93,301.47,59.949,1484647203,"274151322000083","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,862301.5,862301.5,20662,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647232,1504877.00
01/17/2017 05:00,2,0.000,ALERT,212.38,300.87,59.944,1484647203,"274151322000076","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,919302.5,919302.5,20775,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647234,1504878.00
01/17/2017 05:00,2,0.000,ALERT,212.16,302.98,59.949,1484647203,"201051344000868","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,602354.4,602354.4,21088,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647236,1504879.00
01/17/2017 05:00,2,0.000,ALERT,211.93,301.47,59.954,1484647203,"274151322000095","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,910339.6,910339.6,20838,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647238,1504880.00
01/17/2017 05:00,2,0.000,ALERT,212.38,302.07,59.954,1484647203,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.78,0.0,0.0,0.000,565812.7,565812.7,21118,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647240,1504881.00
01/17/2017 05:00,2,0.000,ALERT,211.25,299.37,59.949,1484647203,"201051344001025","219011344069620",0.00,0.50,0,298.17,303.58,0.0,0.0,0.000,608916.3,608916.3,21149,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647242,1504882.00
01/17/2017 05:00,2,0.000,ALERT,212.38,302.07,59.986,1484647203,"201051344000458","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,612365.5,612365.5,20861,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647243,1504883.00
01/17/2017 05:00,2,0.000,ALERT,212.83,302.07,59.954,1484647203,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,611017.1,611017.1,20794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647245,1504884.00
01/17/2017 05:00,2,0.000,ALERT,211.93,300.27,59.949,1484647203,"201051344000685","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,608042.2,608042.2,21049,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647247,1504885.00
01/17/2017 05:00,2,0.000,ALERT,211.70,299.97,59.996,1484647203,"201051344000917","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,605042.8,605042.8,21059,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647249,1504886.00
01/17/2017 05:00,2,0.000,ALERT,211.70,300.27,59.949,1484647203,"201051344001145","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,611007.9,611007.9,20923,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647251,1504887.00
01/17/2017 05:00,2,0.000,ALERT,211.70,299.37,59.949,1484647203,"201051344000651","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,603546.1,603546.1,21094,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647252,1504888.00
01/17/2017 05:00,2,0.000,ALERT,211.25,299.97,59.938,1484647203,"274151322000088","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,827648.8,827648.8,20780,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647254,1504889.00
01/17/2017 05:00,2,0.000,ALERT,212.38,300.27,59.938,1484647203,"274151322000068","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,717930.3,717930.3,21238,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647256,1504890.00
01/17/2017 05:00,2,0.000,ALERT,211.03,299.97,59.912,1484647203,"201051344001135","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,599200.0,599200.0,21142,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647258,1504891.00
