ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 05:00,2,0.000,ALERT,212.16,302.68,59.975,1484647203,"201051344000594","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,614807.4,614807.4,21033,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647259,1504892.00
01/17/2017 05:00,2,0.000,ALERT,211.70,299.97,59.954,1484647203,"201051344001203","219011344069620",0.00,1.00,0,298.47,305.08,0.0,0.0,0.000,607539.2,607539.2,21144,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647261,1504893.00
01/17/2017 05:00,2,0.000,ALERT,211.70,301.47,59.933,1484647203,"274151322000054","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,843874.6,843874.6,20860,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647263,1504894.00
01/17/2017 05:00,2,0.000,ALERT,212.61,301.47,59.944,1484647203,"201051344000867","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,601237.5,601237.5,21124,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647265,1504895.00
01/17/2017 05:00,2,0.000,ALERT,211.48,299.97,59.901,1484647203,"201051344001093","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,604564.3,604564.3,21062,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647267,1504896.00
01/17/2017 05:00,2,0.000,ALERT,212.16,301.77,59.938,1484647203,"201051344000900","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,620183.7,620183.7,20715,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647268,1504897.00
01/17/2017 05:00,2,0.000,ALERT,212.61,301.47,59.944,1484647203,"201051344000648","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,609793.1,609793.1,20699,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647270,1504898.00
01/17/2017 05:00,2,0.000,ALERT,212.38,302.37,59.922,1484647203,"201051344000569","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,620472.9,620472.9,20726,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647272,1504899.00
01/17/2017 05:00,2,0.000,ALERT,212.16,301.77,59.944,1484647203,"201051344000983","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,613293.4,613293.4,20850,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647274,1504900.00
01/17/2017 05:00,2,0.000,ALERT,212.38,301.77,59.938,1484647203,"201051344001158","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,601923.3,601923.3,21042,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484647276,1504901.00
01/17/2017 05:00,2,0.000,ALERT,212.83,302.68,59.928,1484647203,"201051344000576","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,612445.4,612445.4,20749,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647277,1504902.00
01/17/2017 05:00,2,0.000,ALERT,211.70,299.37,59.938,1484647203,"274151322000087","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,815901.7,815901.7,21056,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484647279,1504903.00
01/17/2017 05:15,2,0.000,ALERT,212.61,301.47,60.007,1484648103,"201051344000645","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,611754.0,611754.0,20725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648105,1504904.00
01/17/2017 05:15,2,0.000,ALERT,211.70,299.67,60.002,1484648103,"274151322000085","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,842619.6,842619.6,20867,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648107,1504905.00
01/17/2017 05:15,2,0.000,ALERT,212.61,301.47,59.970,1484648103,"201051344000633","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,601045.2,601045.2,21099,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648109,1504906.00
01/17/2017 05:15,2,0.000,ALERT,212.38,301.77,59.996,1484648103,"201051344000469","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,603831.0,603831.0,21077,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648110,1504907.00
01/17/2017 05:15,2,0.000,ALERT,211.25,300.27,60.002,1484648103,"201051344000646","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,600252.6,600252.6,21060,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648112,1504908.00
01/17/2017 05:15,2,0.000,ALERT,211.25,299.67,59.959,1484648103,"274151322000052","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,870634.9,870634.9,20629,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648114,1504909.00
01/17/2017 05:15,2,0.000,ALERT,211.70,300.57,60.028,1484648103,"201051344000585","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,610742.7,610742.7,21122,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648116,1504910.00
01/17/2017 05:15,2,0.000,ALERT,211.48,300.87,59.991,1484648103,"201051344001230","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,603615.6,603615.6,20980,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648118,1504911.00
01/17/2017 05:15,2,0.000,ALERT,211.93,301.17,59.996,1484648103,"201051344000582","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,595526.3,595526.3,21093,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648119,1504912.00
01/17/2017 05:15,2,0.000,ALERT,211.03,300.27,60.002,1484648103,"201051344000955","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,610703.1,610703.1,21051,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648121,1504913.00
01/17/2017 05:15,2,0.000,ALERT,211.48,298.77,59.986,1484648103,"274151322000094","219011344069620",0.00,1.00,0,296.96,301.47,0.0,0.0,0.000,716975.5,716975.5,21339,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648123,1504914.00
01/17/2017 05:15,2,0.000,ALERT,212.16,302.37,59.996,1484648103,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,619279.9,619279.9,20997,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648125,1504915.00
01/17/2017 05:15,2,0.000,ALERT,211.25,300.57,59.996,1484648103,"201051344000890","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,607672.6,607672.6,21121,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648127,1504916.00
01/17/2017 05:15,2,0.000,ALERT,211.48,299.97,59.981,1484648103,"201051344000438","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,608729.1,608729.1,21133,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648128,1504917.00
01/17/2017 05:15,2,0.000,ALERT,211.70,299.97,59.986,1484648103,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,593594.4,593594.4,21246,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648130,1504918.00
01/17/2017 05:15,2,0.000,ALERT,211.70,300.27,60.018,1484648103,"274151322000083","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,862301.5,862301.5,20664,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648132,1504919.00
01/17/2017 05:15,2,0.000,ALERT,212.16,299.97,59.991,1484648103,"274151322000076","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,919302.5,919302.5,20777,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648134,1504920.00
01/17/2017 05:15,2,0.000,ALERT,212.16,302.68,59.949,1484648103,"201051344000868","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,602354.4,602354.4,21090,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648136,1504921.00
01/17/2017 05:15,2,0.000,ALERT,211.48,300.57,59.965,1484648103,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,910339.6,910339.6,20840,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648137,1504922.00
01/17/2017 05:15,2,0.000,ALERT,211.93,301.77,59.986,1484648103,"201051344000988","219011344069620",0.00,1.50,0,297.26,303.58,0.0,0.0,0.000,565812.7,565812.7,21120,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648139,1504923.00
01/17/2017 05:15,2,0.000,ALERT,211.25,299.37,59.986,1484648103,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,608916.3,608916.3,21151,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648141,1504924.00
01/17/2017 05:15,2,0.000,ALERT,212.16,302.07,60.018,1484648103,"201051344000458","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,612365.5,612365.5,20863,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648143,1504925.00
01/17/2017 05:15,2,0.000,ALERT,212.61,301.77,59.986,1484648103,"201051344000853","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,611017.1,611017.1,20796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648145,1504926.00
01/17/2017 05:15,2,0.000,ALERT,211.70,300.27,59.996,1484648103,"201051344000685","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,608042.2,608042.2,21051,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648146,1504927.00
01/17/2017 05:15,2,0.000,ALERT,211.70,299.67,59.959,1484648103,"201051344000917","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,605042.8,605042.8,21061,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648148,1504928.00
01/17/2017 05:15,2,0.000,ALERT,211.70,300.57,59.991,1484648103,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,611007.9,611007.9,20925,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648150,1504929.00
01/17/2017 05:15,2,0.000,ALERT,211.48,299.67,59.986,1484648103,"201051344000651","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,603546.1,603546.1,21096,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648152,1504930.00
01/17/2017 05:15,2,0.000,ALERT,211.03,299.97,59.986,1484648103,"274151322000088","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,827648.8,827648.8,20782,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648154,1504931.00
01/17/2017 05:15,2,0.000,ALERT,212.16,299.07,59.986,1484648103,"274151322000068","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,717930.3,717930.3,21240,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648156,1504932.00
01/17/2017 05:15,2,0.000,ALERT,211.03,299.97,59.954,1484648103,"201051344001135","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,599200.0,599200.0,21144,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648158,1504933.00
01/17/2017 05:15,2,0.000,ALERT,211.70,302.37,59.954,1484648103,"201051344000594","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,614807.4,614807.4,21035,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648159,1504934.00
01/17/2017 05:15,2,0.000,ALERT,211.48,299.97,60.034,1484648103,"201051344001203","219011344069620",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,607539.2,607539.2,21146,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648161,1504935.00
01/17/2017 05:15,2,0.000,ALERT,211.48,299.97,59.986,1484648103,"274151322000054","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,843874.6,843874.6,20862,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648163,1504936.00
01/17/2017 05:15,2,0.000,ALERT,212.61,301.47,59.996,1484648103,"201051344000867","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,601237.5,601237.5,21126,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648165,1504937.00
01/17/2017 05:15,2,0.000,ALERT,211.25,300.27,59.970,1484648103,"201051344001093","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,604564.3,604564.3,21064,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648166,1504938.00
01/17/2017 05:15,2,0.000,ALERT,212.16,302.07,59.996,1484648103,"201051344000900","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,620183.7,620183.7,20717,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648168,1504939.00
01/17/2017 05:15,2,0.000,ALERT,212.38,301.47,60.034,1484648103,"201051344000648","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,609793.1,609793.1,20701,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648170,1504940.00
01/17/2017 05:15,2,0.000,ALERT,212.16,302.68,59.996,1484648103,"201051344000569","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,620472.9,620472.9,20728,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648172,1504941.00
01/17/2017 05:15,2,0.000,ALERT,212.16,302.07,59.996,1484648103,"201051344000983","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,613293.4,613293.4,20852,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648174,1504942.00
01/17/2017 05:15,2,0.000,ALERT,212.16,301.77,60.002,1484648103,"201051344001158","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,601923.3,601923.3,21044,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648176,1504943.00
01/17/2017 05:15,2,0.000,ALERT,212.61,302.37,59.959,1484648103,"201051344000576","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,612445.4,612445.4,20751,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484648177,1504944.00
01/17/2017 05:15,2,0.000,ALERT,211.48,298.47,59.996,1484648103,"274151322000087","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,815901.7,815901.7,21058,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484648179,1504945.00
01/17/2017 05:30,2,0.000,ALERT,212.38,301.47,59.991,1484649003,"201051344000645","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,611754.0,611754.0,20727,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649005,1504946.00
01/17/2017 05:30,2,0.000,ALERT,211.48,299.97,59.991,1484649003,"274151322000085","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,842619.6,842619.6,20869,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649007,1504947.00
01/17/2017 05:30,2,0.000,ALERT,212.61,301.47,60.007,1484649003,"201051344000633","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,601045.2,601045.2,21101,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649009,1504948.00
01/17/2017 05:30,2,0.000,ALERT,211.93,301.47,59.991,1484649003,"201051344000469","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,603831.0,603831.0,21079,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649011,1504949.00
01/17/2017 05:30,2,0.000,ALERT,211.03,299.67,60.002,1484649003,"201051344000646","219011344069620",0.00,0.50,0,297.57,304.48,0.0,0.0,0.000,600252.6,600252.6,21062,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649013,1504950.00
01/17/2017 05:30,2,0.000,ALERT,211.03,300.27,59.981,1484649003,"274151322000052","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,870634.9,870634.9,20631,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649015,1504951.00
01/17/2017 05:30,2,0.000,ALERT,211.25,300.27,59.996,1484649003,"201051344000585","219011344069620",0.00,1.50,0,297.57,304.48,0.0,0.0,0.000,610742.7,610742.7,21124,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649017,1504952.00
01/17/2017 05:30,2,0.000,ALERT,211.25,300.27,59.991,1484649003,"201051344001230","219011344069620",0.00,1.50,0,298.47,305.38,0.0,0.0,0.000,603615.6,603615.6,20982,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649019,1504953.00
01/17/2017 05:30,2,0.000,ALERT,211.70,300.87,59.996,1484649003,"201051344000582","219011344069620",0.00,0.50,0,298.77,305.68,0.0,0.0,0.000,595526.3,595526.3,21095,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649020,1504954.00
01/17/2017 05:30,2,0.000,ALERT,211.03,299.97,59.991,1484649003,"201051344000955","219011344069620",0.00,1.00,0,297.87,305.08,0.0,0.0,0.000,610703.1,610703.1,21053,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649022,1504955.00
01/17/2017 05:30,2,0.000,ALERT,211.25,299.67,59.944,1484649003,"274151322000094","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,716975.5,716975.5,21341,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649024,1504956.00
01/17/2017 05:30,2,0.000,ALERT,211.93,301.77,59.991,1484649003,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,619279.9,619279.9,20999,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649026,1504957.00
01/17/2017 05:30,2,0.000,ALERT,211.03,300.27,60.018,1484649003,"201051344000890","219011344069620",0.00,1.50,0,298.47,306.28,0.0,0.0,0.000,607672.6,607672.6,21123,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649027,1504958.00
01/17/2017 05:30,2,0.000,ALERT,211.25,299.97,59.986,1484649003,"201051344000438","219011344069620",0.00,0.50,0,298.17,305.38,0.0,0.0,0.000,608729.1,608729.1,21135,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649029,1504959.00
01/17/2017 05:30,2,0.000,ALERT,211.48,299.37,59.970,1484649003,"201051344000417","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,593594.4,593594.4,21248,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649031,1504960.00
01/17/2017 05:30,2,0.000,ALERT,211.48,300.27,59.986,1484649003,"274151322000083","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,862301.5,862301.5,20666,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649033,1504961.00
01/17/2017 05:30,2,0.000,ALERT,211.93,299.67,59.986,1484649003,"274151322000076","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,919302.5,919302.5,20779,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649035,1504962.00
01/17/2017 05:30,2,0.000,ALERT,211.70,302.07,59.991,1484649003,"201051344000868","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,602354.4,602354.4,21092,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649037,1504963.00
01/17/2017 05:30,2,0.000,ALERT,211.48,300.87,59.986,1484649003,"274151322000095","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,910339.6,910339.6,20842,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649039,1504964.00
01/17/2017 05:30,2,0.000,ALERT,211.70,301.17,59.970,1484649003,"201051344000988","219011344069620",0.00,1.50,0,297.26,303.58,0.0,0.0,0.000,565812.7,565812.7,21122,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649040,1504965.00
01/17/2017 05:30,2,0.000,ALERT,211.03,298.77,60.007,1484649003,"201051344001025","219011344069620",0.00,0.50,0,297.26,305.38,0.0,0.0,0.000,608916.3,608916.3,21153,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649042,1504966.00
01/17/2017 05:30,2,0.000,ALERT,211.70,301.47,59.965,1484649003,"201051344000458","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,612365.5,612365.5,20865,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649044,1504967.00
01/17/2017 05:30,2,0.000,ALERT,212.38,301.17,59.975,1484649003,"201051344000853","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,611017.1,611017.1,20798,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649046,1504968.00
01/17/2017 05:30,2,0.000,ALERT,211.70,299.97,59.975,1484649003,"201051344000685","219011344069620",0.00,1.50,0,297.87,305.38,0.0,0.0,0.000,608042.2,608042.2,21053,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649048,1504969.00
01/17/2017 05:30,2,0.000,ALERT,211.25,299.37,59.965,1484649003,"201051344000917","219011344069620",0.00,2.50,0,296.96,303.88,0.0,0.0,0.000,605042.8,605042.8,21063,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649049,1504970.00
01/17/2017 05:30,2,0.000,ALERT,211.48,299.97,59.959,1484649003,"201051344001145","219011344069620",0.00,1.00,0,298.47,305.98,0.0,0.0,0.000,611007.9,611007.9,20927,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649051,1504971.00
01/17/2017 05:30,2,0.000,ALERT,211.25,299.07,59.965,1484649003,"201051344000651","219011344069620",0.00,0.00,0,297.57,304.48,0.0,0.0,0.000,603546.1,603546.1,21098,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649053,1504972.00
01/17/2017 05:30,2,0.000,ALERT,211.03,299.07,59.949,1484649003,"274151322000088","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,827648.8,827648.8,20784,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649055,1504973.00
01/17/2017 05:30,2,0.000,ALERT,211.93,299.37,59.959,1484649003,"274151322000068","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,717930.3,717930.3,21242,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649057,1504974.00
01/17/2017 05:30,2,0.000,ALERT,210.80,299.67,59.965,1484649003,"201051344001135","219011344069620",0.00,1.00,0,297.87,305.38,0.0,0.0,0.000,599200.0,599200.0,21146,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649058,1504975.00
01/17/2017 05:30,2,0.000,ALERT,211.48,302.07,59.965,1484649003,"201051344000594","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,614807.4,614807.4,21037,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649060,1504976.00
01/17/2017 05:30,2,0.000,ALERT,211.03,299.07,59.954,1484649003,"201051344001203","219011344069620",0.00,1.00,0,297.87,306.58,0.0,0.0,0.000,607539.2,607539.2,21148,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649062,1504977.00
01/17/2017 05:30,2,0.000,ALERT,211.03,299.67,59.965,1484649003,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,843874.6,843874.6,20864,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649064,1504978.00
01/17/2017 05:30,2,0.000,ALERT,212.16,300.87,59.949,1484649003,"201051344000867","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,601237.5,601237.5,21128,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649066,1504979.00
01/17/2017 05:30,2,0.000,ALERT,211.03,299.67,59.965,1484649003,"201051344001093","219011344069620",0.00,2.00,0,297.87,304.48,0.0,0.0,0.000,604564.3,604564.3,21066,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649067,1504980.00
01/17/2017 05:30,2,0.000,ALERT,211.93,301.77,59.965,1484649003,"201051344000900","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,620183.7,620183.7,20719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649069,1504981.00
01/17/2017 05:30,2,0.000,ALERT,211.93,300.57,59.954,1484649003,"201051344000648","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,609793.1,609793.1,20703,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649071,1504982.00
01/17/2017 05:30,2,0.000,ALERT,211.93,302.07,59.959,1484649003,"201051344000569","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,620472.9,620472.9,20730,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649073,1504983.00
01/17/2017 05:30,2,0.000,ALERT,211.70,301.17,59.959,1484649003,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,613293.4,613293.4,20854,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649075,1504984.00
01/17/2017 05:30,2,0.000,ALERT,211.93,301.17,59.949,1484649003,"201051344001158","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,601923.3,601923.3,21046,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649077,1504985.00
01/17/2017 05:30,2,0.000,ALERT,212.38,302.07,59.912,1484649003,"201051344000576","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,612445.4,612445.4,20753,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649078,1504986.00
01/17/2017 05:30,2,0.000,ALERT,211.48,298.77,59.949,1484649003,"274151322000087","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,815901.7,815901.7,21060,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649080,1504987.00
01/17/2017 05:45,2,0.000,ALERT,211.48,299.97,60.002,1484649903,"201051344000645","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,611754.0,611754.0,20729,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649905,1504988.00
01/17/2017 05:45,2,0.000,ALERT,210.57,298.47,60.002,1484649903,"274151322000085","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,842619.6,842619.6,20871,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649907,1504989.00
01/17/2017 05:45,2,0.000,ALERT,211.70,299.67,60.002,1484649903,"201051344000633","219011344069620",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,601045.2,601045.2,21103,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649909,1504990.00
01/17/2017 05:45,2,0.000,ALERT,211.25,299.67,60.018,1484649903,"201051344000469","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,603831.0,603831.0,21081,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649911,1504991.00
01/17/2017 05:45,2,0.000,ALERT,210.12,298.77,59.996,1484649903,"201051344000646","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,600252.6,600252.6,21064,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649913,1504992.00
01/17/2017 05:45,2,0.000,ALERT,210.35,298.47,60.023,1484649903,"274151322000052","219011344069620",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,870634.9,870634.9,20633,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649914,1504993.00
01/17/2017 05:45,2,0.000,ALERT,210.35,299.07,60.007,1484649903,"201051344000585","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,610742.7,610742.7,21126,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649916,1504994.00
01/17/2017 05:45,2,0.000,ALERT,210.12,299.37,60.002,1484649903,"201051344001230","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,603615.6,603615.6,20984,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649918,1504995.00
01/17/2017 05:45,2,0.000,ALERT,210.57,299.37,60.007,1484649903,"201051344000582","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,595526.3,595526.3,21097,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649920,1504996.00
01/17/2017 05:45,2,0.000,ALERT,209.67,298.77,59.991,1484649903,"201051344000955","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,610703.1,610703.1,21055,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649921,1504997.00
01/17/2017 05:45,2,0.000,ALERT,210.57,298.17,60.002,1484649903,"274151322000094","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,716975.5,716975.5,21343,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649923,1504998.00
01/17/2017 05:45,2,0.000,ALERT,211.25,300.87,59.996,1484649903,"201051344000579","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,619279.9,619279.9,21001,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649925,1504999.00
01/17/2017 05:45,2,0.000,ALERT,210.12,299.07,59.986,1484649903,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,607672.6,607672.6,21125,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649927,1505000.00
01/17/2017 05:45,2,0.000,ALERT,210.12,298.47,60.002,1484649903,"201051344000438","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,608729.1,608729.1,21137,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649929,1505001.00
01/17/2017 05:45,2,0.000,ALERT,210.35,298.17,59.991,1484649903,"201051344000417","219011344069620",0.00,1.00,0,297.26,300.87,0.0,0.0,0.000,593594.4,593594.4,21250,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649931,1505002.00
01/17/2017 05:45,2,0.000,ALERT,210.57,299.37,59.996,1484649903,"274151322000083","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,862301.5,862301.5,20668,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649932,1505003.00
01/17/2017 05:45,2,0.000,ALERT,211.03,297.87,59.991,1484649903,"274151322000076","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,919302.5,919302.5,20781,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649934,1505004.00
01/17/2017 05:45,2,0.000,ALERT,211.03,300.57,60.018,1484649903,"201051344000868","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,602354.4,602354.4,21094,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649937,1505005.00
01/17/2017 05:45,2,0.000,ALERT,210.35,299.67,59.965,1484649903,"274151322000095","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,910339.6,910339.6,20844,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649938,1505006.00
01/17/2017 05:45,2,0.000,ALERT,211.03,299.67,59.996,1484649903,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.98,0.0,0.0,0.000,565812.7,565812.7,21124,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649940,1505007.00
01/17/2017 05:45,2,0.000,ALERT,209.90,297.57,60.002,1484649903,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,608916.3,608916.3,21155,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649942,1505008.00
01/17/2017 05:45,2,0.000,ALERT,211.03,299.97,60.002,1484649903,"201051344000458","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,612365.5,612365.5,20867,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649944,1505009.00
01/17/2017 05:45,2,0.000,ALERT,211.70,299.97,60.028,1484649903,"201051344000853","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,611017.1,611017.1,20800,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649945,1505010.00
01/17/2017 05:45,2,0.000,ALERT,210.57,298.77,60.007,1484649903,"201051344000685","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,608042.2,608042.2,21055,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649947,1505011.00
01/17/2017 05:45,2,0.000,ALERT,210.35,298.17,60.002,1484649903,"201051344000917","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,605042.8,605042.8,21065,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649949,1505012.00
01/17/2017 05:45,2,0.000,ALERT,210.35,299.07,59.970,1484649903,"201051344001145","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,611007.9,611007.9,20929,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649951,1505013.00
01/17/2017 05:45,2,0.000,ALERT,210.12,297.87,59.991,1484649903,"201051344000651","219011344069620",0.00,0.00,0,296.96,300.87,0.0,0.0,0.000,603546.1,603546.1,21100,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649953,1505014.00
01/17/2017 05:45,2,0.000,ALERT,210.12,297.87,60.002,1484649903,"274151322000088","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,827648.8,827648.8,20786,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649954,1505015.00
01/17/2017 05:45,2,0.000,ALERT,211.03,298.17,59.996,1484649903,"274151322000068","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,717930.3,717930.3,21244,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649956,1505016.00
01/17/2017 05:45,2,0.000,ALERT,209.90,298.47,59.986,1484649903,"201051344001135","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,599200.0,599200.0,21148,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649958,1505017.00
01/17/2017 05:45,2,0.000,ALERT,210.57,300.57,59.996,1484649903,"201051344000594","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,614807.4,614807.4,21039,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649960,1505018.00
01/17/2017 05:45,2,0.000,ALERT,210.12,298.47,60.039,1484649903,"201051344001203","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,607539.2,607539.2,21150,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649962,1505019.00
01/17/2017 05:45,2,0.000,ALERT,210.35,299.07,60.007,1484649903,"274151322000054","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,843874.6,843874.6,20866,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649963,1505020.00
01/17/2017 05:45,2,0.000,ALERT,211.25,299.37,59.981,1484649903,"201051344000867","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,601237.5,601237.5,21130,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649965,1505021.00
01/17/2017 05:45,2,0.000,ALERT,210.12,298.77,60.002,1484649903,"201051344001093","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,604564.3,604564.3,21068,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649967,1505022.00
01/17/2017 05:45,2,0.000,ALERT,210.80,299.97,60.012,1484649903,"201051344000900","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,620183.7,620183.7,20721,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649969,1505023.00
01/17/2017 05:45,2,0.000,ALERT,211.25,299.07,59.975,1484649903,"201051344000648","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,609793.1,609793.1,20705,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649970,1505024.00
01/17/2017 05:45,2,0.000,ALERT,211.03,300.27,60.012,1484649903,"201051344000569","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,620472.9,620472.9,20732,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649972,1505025.00
01/17/2017 05:45,2,0.000,ALERT,211.03,299.97,60.012,1484649903,"201051344000983","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,613293.4,613293.4,20856,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649974,1505026.00
01/17/2017 05:45,2,0.000,ALERT,211.03,299.67,59.981,1484649903,"201051344001158","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,601923.3,601923.3,21048,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649976,1505027.00
01/17/2017 05:45,2,0.000,ALERT,211.48,300.27,60.007,1484649903,"201051344000576","219011344069620",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,612445.4,612445.4,20755,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484649978,1505028.00
01/17/2017 05:45,2,0.000,ALERT,210.57,298.17,59.986,1484649903,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,815901.7,815901.7,21062,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484649980,1505029.00
01/17/2017 06:00,2,0.000,ALERT,211.25,299.07,59.954,1484650804,"201051344000645","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,611754.0,611754.0,20731,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484650806,1505030.00
01/17/2017 06:00,2,0.000,ALERT,210.12,297.26,59.970,1484650804,"274151322000085","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,842619.6,842619.6,20873,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650807,1505031.00
01/17/2017 06:00,2,0.000,ALERT,211.48,299.07,59.965,1484650804,"201051344000633","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,601045.2,601045.2,21105,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484650809,1505032.00
01/17/2017 06:00,2,0.000,ALERT,211.03,299.07,59.965,1484650804,"201051344000469","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,603831.0,603831.0,21083,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650811,1505033.00
01/17/2017 06:00,2,0.000,ALERT,210.35,299.37,59.965,1484650804,"201051344000646","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,600252.6,600252.6,21066,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650813,1505034.00
01/17/2017 06:00,2,0.000,ALERT,210.12,298.47,59.965,1484650804,"274151322000052","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,870634.9,870634.9,20635,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650815,1505035.00
01/17/2017 06:00,2,0.000,ALERT,210.80,299.97,59.949,1484650804,"201051344000585","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,610742.7,610742.7,21128,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484650816,1505036.00
