ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 06:00,2,0.000,ALERT,210.57,299.97,59.959,1484650804,"201051344001230","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,603615.6,603615.6,20986,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650818,1505037.00
01/17/2017 06:00,2,0.000,ALERT,211.25,300.57,59.959,1484650804,"201051344000582","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,595526.3,595526.3,21099,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484650820,1505038.00
01/17/2017 06:00,2,0.000,ALERT,210.35,299.37,59.959,1484650804,"201051344000955","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,610703.1,610703.1,21057,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650822,1505039.00
01/17/2017 06:00,2,0.000,ALERT,210.12,296.66,59.965,1484650804,"274151322000094","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,716975.5,716975.5,21345,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650823,1505040.00
01/17/2017 06:00,2,0.000,ALERT,210.80,299.37,59.959,1484650804,"201051344000579","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,619279.9,619279.9,21003,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650825,1505041.00
01/17/2017 06:00,2,0.000,ALERT,210.35,299.97,59.965,1484650804,"201051344000890","219011344069620",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,607672.6,607672.6,21127,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650827,1505042.00
01/17/2017 06:00,2,0.000,ALERT,210.57,299.37,59.954,1484650804,"201051344000438","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,608729.1,608729.1,21139,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650829,1505043.00
01/17/2017 06:00,2,0.000,ALERT,210.57,298.77,59.965,1484650804,"201051344000417","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,593594.4,593594.4,21252,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650831,1505044.00
01/17/2017 06:00,2,0.000,ALERT,210.12,297.87,59.944,1484650804,"274151322000083","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,862301.5,862301.5,20670,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650832,1505045.00
01/17/2017 06:00,2,0.000,ALERT,210.80,296.96,59.981,1484650804,"274151322000076","219011344069620",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,919302.5,919302.5,20783,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650834,1505046.00
01/17/2017 06:00,2,0.000,ALERT,210.80,299.67,59.965,1484650804,"201051344000868","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,602354.4,602354.4,21096,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650836,1505047.00
01/17/2017 06:00,2,0.000,ALERT,210.12,298.17,59.938,1484650804,"274151322000095","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,910339.6,910339.6,20846,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650838,1505048.00
01/17/2017 06:00,2,0.000,ALERT,210.57,298.47,59.975,1484650804,"201051344000988","219011344069620",0.00,1.50,0,295.16,301.47,0.0,0.0,0.000,565812.7,565812.7,21126,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650840,1505049.00
01/17/2017 06:00,2,0.000,ALERT,210.57,298.77,59.954,1484650804,"201051344001025","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,608916.3,608916.3,21157,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650841,1505050.00
01/17/2017 06:00,2,0.000,ALERT,210.57,298.77,59.965,1484650804,"201051344000458","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,612365.5,612365.5,20869,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650843,1505051.00
01/17/2017 06:00,2,0.000,ALERT,211.25,298.47,59.965,1484650804,"201051344000853","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,611017.1,611017.1,20802,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650845,1505052.00
01/17/2017 06:00,2,0.000,ALERT,210.80,299.37,59.907,1484650804,"201051344000685","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,608042.2,608042.2,21057,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650847,1505053.00
01/17/2017 06:00,2,0.000,ALERT,210.57,298.77,59.944,1484650804,"201051344000917","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,605042.8,605042.8,21067,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484650849,1505054.00
01/17/2017 06:00,2,0.000,ALERT,210.80,299.37,59.949,1484650804,"201051344001145","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,611007.9,611007.9,20931,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650851,1505055.00
01/17/2017 06:00,2,0.000,ALERT,210.57,298.77,59.949,1484650804,"201051344000651","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,603546.1,603546.1,21102,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484650852,1505056.00
01/17/2017 06:00,2,0.000,ALERT,209.44,296.96,59.901,1484650804,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,827648.8,827648.8,20788,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650854,1505057.00
01/17/2017 06:00,2,0.000,ALERT,210.80,296.36,59.949,1484650804,"274151322000068","219011344069620",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,717930.3,717930.3,21246,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650856,1505058.00
01/17/2017 06:00,2,0.000,ALERT,210.12,299.07,59.944,1484650804,"201051344001135","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,599200.0,599200.0,21150,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650858,1505059.00
01/17/2017 06:00,2,0.000,ALERT,210.35,299.37,59.949,1484650804,"201051344000594","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,614807.4,614807.4,21041,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650860,1505060.00
01/17/2017 06:00,2,0.000,ALERT,210.57,299.07,59.949,1484650804,"201051344001203","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,607539.2,607539.2,21152,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650862,1505061.00
01/17/2017 06:00,2,0.000,ALERT,209.90,296.96,59.933,1484650804,"274151322000054","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,843874.6,843874.6,20868,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650864,1505062.00
01/17/2017 06:00,2,0.000,ALERT,210.80,297.87,59.949,1484650804,"201051344000867","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,601237.5,601237.5,21132,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650865,1505063.00
01/17/2017 06:00,2,0.000,ALERT,210.57,299.07,59.944,1484650804,"201051344001093","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,604564.3,604564.3,21070,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650867,1505064.00
01/17/2017 06:00,2,0.000,ALERT,210.57,298.77,59.933,1484650804,"201051344000900","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,620183.7,620183.7,20723,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650869,1505065.00
01/17/2017 06:00,2,0.000,ALERT,210.80,298.17,59.928,1484650804,"201051344000648","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,609793.1,609793.1,20707,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650871,1505066.00
01/17/2017 06:00,2,0.000,ALERT,210.57,299.37,59.954,1484650804,"201051344000569","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,620472.9,620472.9,20734,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484650873,1505067.00
01/17/2017 06:00,2,0.000,ALERT,210.80,298.77,59.938,1484650804,"201051344000983","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,613293.4,613293.4,20858,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650874,1505068.00
01/17/2017 06:00,2,0.000,ALERT,210.80,298.47,59.944,1484650804,"201051344001158","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,601923.3,601923.3,21050,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484650876,1505069.00
01/17/2017 06:00,2,0.000,ALERT,211.25,299.37,59.970,1484650804,"201051344000576","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,612445.4,612445.4,20757,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484650878,1505070.00
01/17/2017 06:00,2,0.000,ALERT,210.35,296.36,59.986,1484650804,"274151322000087","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,815901.7,815901.7,21064,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484650880,1505071.00
01/17/2017 06:15,2,0.000,ALERT,211.70,299.67,59.986,1484651703,"201051344000645","219011344069620",0.00,2.00,0,297.26,310.19,0.0,0.0,0.000,611754.0,611754.0,20733,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651705,1505072.00
01/17/2017 06:15,2,0.000,ALERT,210.80,298.17,59.970,1484651703,"274151322000085","219011344069620",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,842619.6,842619.6,20875,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651707,1505073.00
01/17/2017 06:15,2,0.000,ALERT,211.70,299.67,59.996,1484651703,"201051344000633","219011344069620",0.00,0.50,0,295.46,310.79,0.0,0.0,0.000,601045.2,601045.2,21107,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651708,1505074.00
01/17/2017 06:15,2,0.000,ALERT,211.25,299.67,59.986,1484651703,"201051344000469","219011344069620",0.00,0.50,0,296.06,309.89,0.0,0.0,0.000,603831.0,603831.0,21085,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651710,1505075.00
01/17/2017 06:15,2,0.000,ALERT,210.57,299.67,59.996,1484651703,"201051344000646","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,600252.6,600252.6,21068,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651712,1505076.00
01/17/2017 06:15,2,0.000,ALERT,210.35,298.77,59.965,1484651703,"274151322000052","219011344069620",0.00,1.50,0,294.56,300.27,0.0,0.0,0.000,870634.9,870634.9,20637,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651714,1505077.00
01/17/2017 06:15,2,0.000,ALERT,210.80,299.67,59.975,1484651703,"201051344000585","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,610742.7,610742.7,21130,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651716,1505078.00
01/17/2017 06:15,2,0.000,ALERT,210.57,299.97,59.970,1484651703,"201051344001230","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,603615.6,603615.6,20988,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651718,1505079.00
01/17/2017 06:15,2,0.000,ALERT,211.25,300.57,59.959,1484651703,"201051344000582","219011344069620",0.00,0.00,0,297.57,303.58,0.0,0.0,0.000,595526.3,595526.3,21101,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651719,1505080.00
01/17/2017 06:15,2,0.000,ALERT,210.35,299.97,59.986,1484651703,"201051344000955","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,610703.1,610703.1,21059,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651721,1505081.00
01/17/2017 06:15,2,0.000,ALERT,210.57,297.57,59.981,1484651703,"274151322000094","219011344069620",0.00,1.00,0,294.26,299.07,0.0,0.0,0.000,716975.5,716975.5,21347,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651723,1505082.00
01/17/2017 06:15,2,0.000,ALERT,211.03,299.97,59.970,1484651703,"201051344000579","219011344069620",0.00,1.50,0,297.57,310.49,0.0,0.0,0.000,619279.9,619279.9,21005,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651725,1505083.00
01/17/2017 06:15,2,0.000,ALERT,210.35,299.67,59.975,1484651703,"201051344000890","219011344069620",0.00,1.50,0,297.26,304.18,0.0,0.0,0.000,607672.6,607672.6,21129,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651727,1505084.00
01/17/2017 06:15,2,0.000,ALERT,210.80,299.37,59.965,1484651703,"201051344000438","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,608729.1,608729.1,21141,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651728,1505085.00
01/17/2017 06:15,2,0.000,ALERT,210.80,299.07,59.970,1484651703,"201051344000417","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,593594.4,593594.4,21254,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651730,1505086.00
01/17/2017 06:15,2,0.000,ALERT,210.57,298.47,59.954,1484651703,"274151322000083","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,862301.5,862301.5,20672,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651732,1505087.00
01/17/2017 06:15,2,0.000,ALERT,211.03,298.77,59.944,1484651703,"274151322000076","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,919302.5,919302.5,20785,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651734,1505088.00
01/17/2017 06:15,2,0.000,ALERT,211.03,299.97,60.007,1484651703,"201051344000868","219011344069620",0.00,1.50,0,297.26,311.09,0.0,0.0,0.000,602354.4,602354.4,21098,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651736,1505089.00
01/17/2017 06:15,2,0.000,ALERT,210.35,299.37,59.975,1484651703,"274151322000095","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,910339.6,910339.6,20848,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651737,1505090.00
01/17/2017 06:15,2,0.000,ALERT,210.80,299.37,59.975,1484651703,"201051344000988","219011344069620",0.00,1.50,0,293.96,309.89,0.0,0.0,0.000,565812.7,565812.7,21128,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651739,1505091.00
01/17/2017 06:15,2,0.000,ALERT,210.12,298.17,59.981,1484651703,"201051344001025","219011344069620",0.00,0.50,0,296.06,303.58,0.0,0.0,0.000,608916.3,608916.3,21159,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651741,1505092.00
01/17/2017 06:15,2,0.000,ALERT,211.03,299.67,59.970,1484651703,"201051344000458","219011344069620",0.00,3.00,0,296.96,309.89,0.0,0.0,0.000,612365.5,612365.5,20871,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651743,1505093.00
01/17/2017 06:15,2,0.000,ALERT,211.48,299.07,59.975,1484651703,"201051344000853","219011344069620",0.00,1.00,0,296.36,309.89,0.0,0.0,0.000,611017.1,611017.1,20804,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651745,1505094.00
01/17/2017 06:15,2,0.000,ALERT,210.57,299.07,59.975,1484651703,"201051344000685","219011344069620",0.00,1.50,0,296.96,302.98,0.0,0.0,0.000,608042.2,608042.2,21059,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651746,1505095.00
01/17/2017 06:15,2,0.000,ALERT,210.57,298.77,59.965,1484651703,"201051344000917","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,605042.8,605042.8,21069,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651748,1505096.00
01/17/2017 06:15,2,0.000,ALERT,210.57,299.37,59.970,1484651703,"201051344001145","219011344069620",0.00,1.00,0,297.26,303.88,0.0,0.0,0.000,611007.9,611007.9,20933,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651750,1505097.00
01/17/2017 06:15,2,0.000,ALERT,210.57,298.47,59.996,1484651703,"201051344000651","219011344069620",0.00,0.00,0,296.36,302.37,0.0,0.0,0.000,603546.1,603546.1,21104,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651752,1505098.00
01/17/2017 06:15,2,0.000,ALERT,209.90,297.57,60.002,1484651703,"274151322000088","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,827648.8,827648.8,20790,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651753,1505099.00
01/17/2017 06:15,2,0.000,ALERT,210.80,296.96,59.970,1484651703,"274151322000068","219011344069620",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,717930.3,717930.3,21248,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651755,1505100.00
01/17/2017 06:15,2,0.000,ALERT,209.90,298.77,59.975,1484651703,"201051344001135","219011344069620",0.00,1.00,0,296.66,303.58,0.0,0.0,0.000,599200.0,599200.0,21152,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651757,1505101.00
01/17/2017 06:15,2,0.000,ALERT,210.57,300.27,59.975,1484651703,"201051344000594","219011344069620",0.00,1.00,0,296.66,311.69,0.0,0.0,0.000,614807.4,614807.4,21043,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651759,1505102.00
01/17/2017 06:15,2,0.000,ALERT,210.35,298.47,59.986,1484651703,"201051344001203","219011344069620",0.00,0.50,0,296.66,304.48,0.0,0.0,0.000,607539.2,607539.2,21154,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651761,1505103.00
01/17/2017 06:15,2,0.000,ALERT,209.90,297.87,59.970,1484651703,"274151322000054","219011344069620",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,843874.6,843874.6,20870,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651762,1505104.00
01/17/2017 06:15,2,0.000,ALERT,211.25,298.77,59.975,1484651703,"201051344000867","219011344069620",0.00,2.00,0,295.76,310.49,0.0,0.0,0.000,601237.5,601237.5,21134,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651764,1505105.00
01/17/2017 06:15,2,0.000,ALERT,210.35,299.07,59.981,1484651703,"201051344001093","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,604564.3,604564.3,21072,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651766,1505106.00
01/17/2017 06:15,2,0.000,ALERT,210.80,299.37,59.981,1484651703,"201051344000900","219011344069620",0.00,1.00,0,296.06,310.19,0.0,0.0,0.000,620183.7,620183.7,20725,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651768,1505107.00
01/17/2017 06:15,2,0.000,ALERT,211.03,298.77,59.975,1484651703,"201051344000648","219011344069620",0.00,0.00,0,296.06,309.89,0.0,0.0,0.000,609793.1,609793.1,20709,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651770,1505108.00
01/17/2017 06:15,2,0.000,ALERT,210.80,299.67,59.949,1484651703,"201051344000569","219011344069620",0.00,1.00,0,297.26,310.49,0.0,0.0,0.000,620472.9,620472.9,20736,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651772,1505109.00
01/17/2017 06:15,2,0.000,ALERT,211.03,299.37,59.981,1484651703,"201051344000983","219011344069620",0.00,1.50,0,296.66,310.19,0.0,0.0,0.000,613293.4,613293.4,20860,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651773,1505110.00
01/17/2017 06:15,2,0.000,ALERT,211.03,299.37,59.991,1484651703,"201051344001158","219011344069620",0.00,0.50,0,296.06,309.59,0.0,0.0,0.000,601923.3,601923.3,21052,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651775,1505111.00
01/17/2017 06:15,2,0.000,ALERT,211.48,299.97,59.949,1484651703,"201051344000576","219011344069620",0.00,1.00,0,296.96,310.49,0.0,0.0,0.000,612445.4,612445.4,20759,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484651777,1505112.00
01/17/2017 06:15,2,0.000,ALERT,210.35,296.96,60.007,1484651703,"274151322000087","219011344069620",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,815901.7,815901.7,21066,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484651779,1505113.00
01/17/2017 06:30,2,0.000,ALERT,211.70,300.27,59.959,1484652603,"201051344000645","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,611754.0,611754.0,20735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652605,1505114.00
01/17/2017 06:30,2,0.000,ALERT,210.12,297.26,59.949,1484652603,"274151322000085","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,842619.6,842619.6,20877,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652607,1505115.00
01/17/2017 06:30,2,0.000,ALERT,211.70,299.97,59.965,1484652603,"201051344000633","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,601045.2,601045.2,21109,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652609,1505116.00
01/17/2017 06:30,2,0.000,ALERT,211.03,299.97,59.959,1484652603,"201051344000469","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,603831.0,603831.0,21087,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484652610,1505117.00
01/17/2017 06:30,2,0.000,ALERT,209.90,299.07,59.965,1484652603,"201051344000646","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,600252.6,600252.6,21070,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652612,1505118.00
01/17/2017 06:30,2,0.000,ALERT,209.67,296.96,59.944,1484652603,"274151322000052","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,870634.9,870634.9,20639,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652614,1505119.00
01/17/2017 06:30,2,0.000,ALERT,210.35,299.67,59.959,1484652603,"201051344000585","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,610742.7,610742.7,21132,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652616,1505120.00
01/17/2017 06:30,2,0.000,ALERT,210.12,299.67,59.959,1484652603,"201051344001230","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,603615.6,603615.6,20990,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652618,1505121.00
01/17/2017 06:30,2,0.000,ALERT,210.80,299.97,59.996,1484652603,"201051344000582","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,595526.3,595526.3,21103,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652619,1505122.00
01/17/2017 06:30,2,0.000,ALERT,209.90,299.37,59.917,1484652603,"201051344000955","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,610703.1,610703.1,21061,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652621,1505123.00
01/17/2017 06:30,2,0.000,ALERT,209.90,296.66,59.965,1484652603,"274151322000094","219011344069620",0.00,0.50,0,294.86,299.07,0.0,0.0,0.000,716975.5,716975.5,21349,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652623,1505124.00
01/17/2017 06:30,2,0.000,ALERT,210.80,300.27,59.959,1484652603,"201051344000579","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,619279.9,619279.9,21007,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484652625,1505125.00
01/17/2017 06:30,2,0.000,ALERT,209.90,299.67,59.917,1484652603,"201051344000890","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,607672.6,607672.6,21131,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652627,1505126.00
01/17/2017 06:30,2,0.000,ALERT,210.35,299.37,59.959,1484652603,"201051344000438","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,608729.1,608729.1,21143,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484652628,1505127.00
01/17/2017 06:30,2,0.000,ALERT,210.35,298.77,59.954,1484652603,"201051344000417","219011344069620",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,593594.4,593594.4,21256,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652630,1505128.00
01/17/2017 06:30,2,0.000,ALERT,209.90,297.57,59.959,1484652603,"274151322000083","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,862301.5,862301.5,20674,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652632,1505129.00
01/17/2017 06:30,2,0.000,ALERT,210.35,296.66,59.949,1484652603,"274151322000076","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,919302.5,919302.5,20787,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652634,1505130.00
01/17/2017 06:30,2,0.000,ALERT,210.80,300.57,59.965,1484652603,"201051344000868","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,602354.4,602354.4,21100,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652636,1505131.00
01/17/2017 06:30,2,0.000,ALERT,209.67,297.87,59.949,1484652603,"274151322000095","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,910339.6,910339.6,20850,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652638,1505132.00
01/17/2017 06:30,2,0.000,ALERT,210.80,299.67,59.928,1484652603,"201051344000988","219011344069620",0.00,1.00,0,294.86,302.07,0.0,0.0,0.000,565812.7,565812.7,21130,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652640,1505133.00
01/17/2017 06:30,2,0.000,ALERT,209.90,298.17,59.933,1484652603,"201051344001025","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,608916.3,608916.3,21161,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484652641,1505134.00
01/17/2017 06:30,2,0.000,ALERT,211.03,300.27,59.959,1484652603,"201051344000458","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,612365.5,612365.5,20873,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652643,1505135.00
01/17/2017 06:30,2,0.000,ALERT,211.70,299.97,59.965,1484652603,"201051344000853","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,611017.1,611017.1,20806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652645,1505136.00
01/17/2017 06:30,2,0.000,ALERT,210.35,299.37,59.959,1484652603,"201051344000685","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,608042.2,608042.2,21061,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652647,1505137.00
01/17/2017 06:30,2,0.000,ALERT,210.35,298.47,59.938,1484652603,"201051344000917","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,605042.8,605042.8,21071,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652649,1505138.00
01/17/2017 06:30,2,0.000,ALERT,210.35,299.67,59.965,1484652603,"201051344001145","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,611007.9,611007.9,20935,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652650,1505139.00
01/17/2017 06:30,2,0.000,ALERT,210.35,298.77,59.970,1484652603,"201051344000651","219011344069620",0.00,0.00,0,296.36,300.87,0.0,0.0,0.000,603546.1,603546.1,21106,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652652,1505140.00
01/17/2017 06:30,2,0.000,ALERT,209.44,296.96,59.996,1484652603,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,827648.8,827648.8,20792,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484652654,1505141.00
01/17/2017 06:30,2,0.000,ALERT,210.57,296.66,59.970,1484652603,"274151322000068","219011344069620",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,717930.3,717930.3,21250,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652656,1505142.00
01/17/2017 06:30,2,0.000,ALERT,209.90,299.07,59.981,1484652603,"201051344001135","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,599200.0,599200.0,21154,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652658,1505143.00
01/17/2017 06:30,2,0.000,ALERT,210.80,300.87,59.965,1484652603,"201051344000594","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,614807.4,614807.4,21045,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484652659,1505144.00
01/17/2017 06:30,2,0.000,ALERT,210.12,298.77,59.970,1484652603,"201051344001203","219011344069620",0.00,0.50,0,296.96,302.98,0.0,0.0,0.000,607539.2,607539.2,21156,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652661,1505145.00
01/17/2017 06:30,2,0.000,ALERT,209.67,297.87,59.975,1484652603,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,843874.6,843874.6,20872,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652663,1505146.00
01/17/2017 06:30,2,0.000,ALERT,211.25,299.67,59.991,1484652603,"201051344000867","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,601237.5,601237.5,21136,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652665,1505147.00
01/17/2017 06:30,2,0.000,ALERT,210.12,299.07,59.970,1484652603,"201051344001093","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,604564.3,604564.3,21074,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652667,1505148.00
01/17/2017 06:30,2,0.000,ALERT,211.25,300.57,59.996,1484652603,"201051344000900","219011344069620",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,620183.7,620183.7,20727,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652668,1505149.00
01/17/2017 06:30,2,0.000,ALERT,211.25,299.37,59.981,1484652603,"201051344000648","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,609793.1,609793.1,20711,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652670,1505150.00
01/17/2017 06:30,2,0.000,ALERT,211.03,300.57,60.007,1484652603,"201051344000569","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,620472.9,620472.9,20738,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652672,1505151.00
01/17/2017 06:30,2,0.000,ALERT,211.03,300.27,59.970,1484652603,"201051344000983","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,613293.4,613293.4,20862,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484652674,1505152.00
01/17/2017 06:30,2,0.000,ALERT,211.03,299.97,59.981,1484652603,"201051344001158","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,601923.3,601923.3,21054,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652676,1505153.00
01/17/2017 06:30,2,0.000,ALERT,211.48,300.87,59.975,1484652603,"201051344000576","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,612445.4,612445.4,20761,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484652677,1505154.00
01/17/2017 06:30,2,0.000,ALERT,209.90,296.36,59.975,1484652603,"274151322000087","219011344069620",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,815901.7,815901.7,21068,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484652679,1505155.00
01/17/2017 06:45,2,0.000,ALERT,211.93,300.87,60.002,1484653503,"201051344000645","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,611754.0,611754.0,20737,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484653505,1505156.00
01/17/2017 06:45,2,0.000,ALERT,211.03,299.37,59.965,1484653503,"274151322000085","219011344069620",0.00,1.50,0,293.96,301.17,0.0,0.0,0.000,842619.6,842619.6,20879,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653507,1505157.00
01/17/2017 06:45,2,0.000,ALERT,211.93,300.87,59.970,1484653503,"201051344000633","219011344069620",0.00,1.00,0,295.16,302.07,0.0,0.0,0.000,601045.2,601045.2,21111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653509,1505158.00
01/17/2017 06:45,2,0.000,ALERT,211.48,300.87,59.970,1484653503,"201051344000469","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,603831.0,603831.0,21089,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653511,1505159.00
01/17/2017 06:45,2,0.000,ALERT,211.03,300.57,59.991,1484653503,"201051344000646","219011344069620",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,600252.6,600252.6,21072,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653513,1505160.00
01/17/2017 06:45,2,0.000,ALERT,210.57,298.77,59.933,1484653503,"274151322000052","219011344069620",0.00,1.50,0,293.66,301.47,0.0,0.0,0.000,870634.9,870634.9,20641,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653514,1505161.00
01/17/2017 06:45,2,0.000,ALERT,211.25,300.57,59.970,1484653503,"201051344000585","219011344069620",0.00,1.50,0,295.16,302.07,0.0,0.0,0.000,610742.7,610742.7,21134,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653516,1505162.00
01/17/2017 06:45,2,0.000,ALERT,211.25,300.87,59.928,1484653503,"201051344001230","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,603615.6,603615.6,20992,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653518,1505163.00
01/17/2017 06:45,2,0.000,ALERT,211.93,301.47,60.007,1484653503,"201051344000582","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,595526.3,595526.3,21105,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653520,1505164.00
01/17/2017 06:45,2,0.000,ALERT,210.80,300.57,59.959,1484653503,"201051344000955","219011344069620",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,610703.1,610703.1,21063,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484653522,1505165.00
01/17/2017 06:45,2,0.000,ALERT,211.03,298.47,59.949,1484653503,"274151322000094","219011344069620",0.00,1.00,0,293.36,300.57,0.0,0.0,0.000,716975.5,716975.5,21351,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653523,1505166.00
01/17/2017 06:45,2,0.000,ALERT,211.48,301.47,59.954,1484653503,"201051344000579","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,619279.9,619279.9,21009,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653525,1505167.00
01/17/2017 06:45,2,0.000,ALERT,211.03,300.87,59.965,1484653503,"201051344000890","219011344069620",0.00,1.50,0,296.06,302.98,0.0,0.0,0.000,607672.6,607672.6,21133,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653527,1505168.00
01/17/2017 06:45,2,0.000,ALERT,211.25,299.97,59.970,1484653503,"201051344000438","219011344069620",0.00,0.50,0,295.76,302.37,0.0,0.0,0.000,608729.1,608729.1,21145,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653529,1505169.00
01/17/2017 06:45,2,0.000,ALERT,211.48,299.97,59.970,1484653503,"201051344000417","219011344069620",0.00,1.00,0,295.16,301.47,0.0,0.0,0.000,593594.4,593594.4,21258,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653531,1505170.00
01/17/2017 06:45,2,0.000,ALERT,211.03,299.67,59.954,1484653503,"274151322000083","219011344069620",0.00,1.50,0,294.56,301.47,0.0,0.0,0.000,862301.5,862301.5,20676,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484653532,1505171.00
01/17/2017 06:45,2,0.000,ALERT,211.48,299.37,59.954,1484653503,"274151322000076","219011344069620",0.00,1.50,0,293.96,301.47,0.0,0.0,0.000,919302.5,919302.5,20789,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653534,1505172.00
01/17/2017 06:45,2,0.000,ALERT,211.25,301.17,59.959,1484653503,"201051344000868","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,602354.4,602354.4,21102,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484653536,1505173.00
01/17/2017 06:45,2,0.000,ALERT,210.80,299.97,59.949,1484653503,"274151322000095","219011344069620",0.00,1.00,0,294.86,301.77,0.0,0.0,0.000,910339.6,910339.6,20852,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653538,1505174.00
01/17/2017 06:45,2,0.000,ALERT,211.25,300.57,59.949,1484653503,"201051344000988","219011344069620",0.00,1.50,0,294.26,302.37,0.0,0.0,0.000,565812.7,565812.7,21132,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653540,1505175.00
01/17/2017 06:45,2,0.000,ALERT,211.03,299.37,60.002,1484653503,"201051344001025","219011344069620",0.00,0.50,0,295.16,302.37,0.0,0.0,0.000,608916.3,608916.3,21163,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484653541,1505176.00
01/17/2017 06:45,2,0.000,ALERT,211.25,300.87,60.002,1484653503,"201051344000458","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,612365.5,612365.5,20875,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653543,1505177.00
01/17/2017 06:45,2,0.000,ALERT,211.93,300.57,59.975,1484653503,"201051344000853","219011344069620",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,611017.1,611017.1,20808,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653545,1505178.00
01/17/2017 06:45,2,0.000,ALERT,211.48,300.57,59.965,1484653503,"201051344000685","219011344069620",0.00,1.50,0,295.76,301.77,0.0,0.0,0.000,608042.2,608042.2,21063,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653547,1505179.00
01/17/2017 06:45,2,0.000,ALERT,211.25,299.97,59.949,1484653503,"201051344000917","219011344069620",0.00,2.50,0,294.56,301.47,0.0,0.0,0.000,605042.8,605042.8,21073,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484653549,1505180.00
01/17/2017 06:45,2,0.000,ALERT,211.48,300.57,59.991,1484653503,"201051344001145","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,611007.9,611007.9,20937,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653550,1505181.00
