ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 06:45,2,0.000,ALERT,211.25,299.67,59.981,1484653503,"201051344000651","219011344069620",0.00,-0.50,0,295.16,301.47,0.0,0.0,0.000,603546.1,603546.1,21108,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653552,1505182.00
01/17/2017 06:45,2,0.000,ALERT,210.35,299.07,59.981,1484653503,"274151322000088","219011344069620",0.00,2.00,0,293.66,300.87,0.0,0.0,0.000,827648.8,827648.8,20794,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653554,1505183.00
01/17/2017 06:45,2,0.000,ALERT,211.48,298.47,59.965,1484653503,"274151322000068","219011344069620",0.00,2.00,0,293.36,300.27,0.0,0.0,0.000,717930.3,717930.3,21252,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653556,1505184.00
01/17/2017 06:45,2,0.000,ALERT,210.80,300.27,59.975,1484653503,"201051344001135","219011344069620",0.00,0.50,0,295.76,302.37,0.0,0.0,0.000,599200.0,599200.0,21156,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653558,1505185.00
01/17/2017 06:45,2,0.000,ALERT,211.03,301.47,60.012,1484653503,"201051344000594","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,614807.4,614807.4,21047,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653559,1505186.00
01/17/2017 06:45,2,0.000,ALERT,211.25,299.97,59.981,1484653503,"201051344001203","219011344069620",0.00,0.50,0,295.46,303.58,0.0,0.0,0.000,607539.2,607539.2,21158,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653561,1505187.00
01/17/2017 06:45,2,0.000,ALERT,210.57,299.37,59.959,1484653503,"274151322000054","219011344069620",0.00,2.00,0,293.96,301.47,0.0,0.0,0.000,843874.6,843874.6,20874,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653563,1505188.00
01/17/2017 06:45,2,0.000,ALERT,211.48,299.97,59.981,1484653503,"201051344000867","219011344069620",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,601237.5,601237.5,21138,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653565,1505189.00
01/17/2017 06:45,2,0.000,ALERT,211.03,300.27,59.975,1484653503,"201051344001093","219011344069620",0.00,2.00,0,295.46,301.77,0.0,0.0,0.000,604564.3,604564.3,21076,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484653567,1505190.00
01/17/2017 06:45,2,0.000,ALERT,211.25,300.87,59.970,1484653503,"201051344000900","219011344069620",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,620183.7,620183.7,20729,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653568,1505191.00
01/17/2017 06:45,2,0.000,ALERT,211.48,299.97,59.981,1484653503,"201051344000648","219011344069620",0.00,0.00,0,296.06,302.37,0.0,0.0,0.000,609793.1,609793.1,20713,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653570,1505192.00
01/17/2017 06:45,2,0.000,ALERT,211.48,301.17,59.991,1484653503,"201051344000569","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,620472.9,620472.9,20740,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653572,1505193.00
01/17/2017 06:45,2,0.000,ALERT,211.48,301.17,59.986,1484653503,"201051344000983","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,613293.4,613293.4,20864,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484653574,1505194.00
01/17/2017 06:45,2,0.000,ALERT,211.48,300.87,59.954,1484653503,"201051344001158","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,601923.3,601923.3,21056,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653576,1505195.00
01/17/2017 06:45,2,0.000,ALERT,211.93,301.47,59.981,1484653503,"201051344000576","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,612445.4,612445.4,20763,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653577,1505196.00
01/17/2017 06:45,2,0.000,ALERT,211.03,298.17,60.007,1484653503,"274151322000087","219011344069620",0.00,2.50,0,292.76,300.27,0.0,0.0,0.000,815901.7,815901.7,21070,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484653579,1505197.00
01/17/2017 07:00,2,0.000,ALERT,211.25,299.37,59.986,1484654403,"201051344000645","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,611754.0,611754.0,20739,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654405,1505198.00
01/17/2017 07:00,2,0.000,ALERT,210.12,297.87,59.981,1484654403,"274151322000085","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,842619.6,842619.6,20881,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654407,1505199.00
01/17/2017 07:00,2,0.000,ALERT,211.48,299.37,59.991,1484654403,"201051344000633","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,601045.2,601045.2,21113,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484654409,1505200.00
01/17/2017 07:00,2,0.000,ALERT,210.80,299.67,59.981,1484654403,"201051344000469","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,603831.0,603831.0,21091,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654410,1505201.00
01/17/2017 07:00,2,0.000,ALERT,210.35,299.37,59.981,1484654403,"201051344000646","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,600252.6,600252.6,21074,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654412,1505202.00
01/17/2017 07:00,2,0.000,ALERT,210.12,299.07,59.959,1484654403,"274151322000052","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,870634.9,870634.9,20643,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484654414,1505203.00
01/17/2017 07:00,2,0.000,ALERT,210.80,299.67,59.991,1484654403,"201051344000585","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,610742.7,610742.7,21136,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654416,1505204.00
01/17/2017 07:00,2,0.000,ALERT,210.57,299.67,59.986,1484654403,"201051344001230","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,603615.6,603615.6,20994,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654418,1505205.00
01/17/2017 07:00,2,0.000,ALERT,211.03,300.27,59.975,1484654403,"201051344000582","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,595526.3,595526.3,21107,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654420,1505206.00
01/17/2017 07:00,2,0.000,ALERT,210.35,299.67,59.986,1484654403,"201051344000955","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,610703.1,610703.1,21065,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654422,1505207.00
01/17/2017 07:00,2,0.000,ALERT,210.57,298.17,59.975,1484654403,"274151322000094","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,716975.5,716975.5,21353,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654423,1505208.00
01/17/2017 07:00,2,0.000,ALERT,211.03,300.57,59.970,1484654403,"201051344000579","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,619279.9,619279.9,21011,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654425,1505209.00
01/17/2017 07:00,2,0.000,ALERT,210.57,299.97,60.018,1484654403,"201051344000890","219011344069620",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,607672.6,607672.6,21135,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654427,1505210.00
01/17/2017 07:00,2,0.000,ALERT,210.80,299.67,59.965,1484654403,"201051344000438","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,608729.1,608729.1,21147,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654429,1505211.00
01/17/2017 07:00,2,0.000,ALERT,211.03,299.37,59.949,1484654403,"201051344000417","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,593594.4,593594.4,21260,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654430,1505212.00
01/17/2017 07:00,2,0.000,ALERT,210.35,298.77,59.965,1484654403,"274151322000083","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,862301.5,862301.5,20678,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654432,1505213.00
01/17/2017 07:00,2,0.000,ALERT,211.03,298.47,59.970,1484654403,"274151322000076","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,919302.5,919302.5,20791,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654434,1505214.00
01/17/2017 07:00,2,0.000,ALERT,211.03,301.17,59.949,1484654403,"201051344000868","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,602354.4,602354.4,21104,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654436,1505215.00
01/17/2017 07:00,2,0.000,ALERT,210.35,299.67,59.975,1484654403,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,910339.6,910339.6,20854,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654438,1505216.00
01/17/2017 07:00,2,0.000,ALERT,210.80,299.97,59.928,1484654403,"201051344000988","219011344069620",0.00,1.50,0,296.06,302.37,0.0,0.0,0.000,565812.7,565812.7,21134,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484654440,1505217.00
01/17/2017 07:00,2,0.000,ALERT,210.57,298.77,59.959,1484654403,"201051344001025","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,608916.3,608916.3,21165,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484654441,1505218.00
01/17/2017 07:00,2,0.000,ALERT,210.80,300.27,59.944,1484654403,"201051344000458","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,612365.5,612365.5,20877,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654443,1505219.00
01/17/2017 07:00,2,0.000,ALERT,211.70,300.57,59.928,1484654403,"201051344000853","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,611017.1,611017.1,20810,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654445,1505220.00
01/17/2017 07:00,2,0.000,ALERT,211.03,299.67,59.965,1484654403,"201051344000685","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,608042.2,608042.2,21065,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654447,1505221.00
01/17/2017 07:00,2,0.000,ALERT,210.80,298.77,59.965,1484654403,"201051344000917","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,605042.8,605042.8,21075,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654449,1505222.00
01/17/2017 07:00,2,0.000,ALERT,210.80,299.67,59.933,1484654403,"201051344001145","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,611007.9,611007.9,20939,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654450,1505223.00
01/17/2017 07:00,2,0.000,ALERT,210.57,298.47,59.954,1484654403,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,603546.1,603546.1,21110,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654452,1505224.00
01/17/2017 07:00,2,0.000,ALERT,210.12,298.47,59.965,1484654403,"274151322000088","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,827648.8,827648.8,20796,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654454,1505225.00
01/17/2017 07:00,2,0.000,ALERT,210.80,296.66,59.944,1484654403,"274151322000068","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,717930.3,717930.3,21254,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654456,1505226.00
01/17/2017 07:00,2,0.000,ALERT,210.12,298.47,59.970,1484654403,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,599200.0,599200.0,21158,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654457,1505227.00
01/17/2017 07:00,2,0.000,ALERT,210.35,299.67,59.959,1484654403,"201051344000594","219011344069620",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,614807.4,614807.4,21049,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654459,1505228.00
01/17/2017 07:00,2,0.000,ALERT,210.57,298.47,59.965,1484654403,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,607539.2,607539.2,21160,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654461,1505229.00
01/17/2017 07:00,2,0.000,ALERT,209.67,297.87,59.965,1484654403,"274151322000054","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,843874.6,843874.6,20876,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654463,1505230.00
01/17/2017 07:00,2,0.000,ALERT,210.80,298.47,59.965,1484654403,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,601237.5,601237.5,21140,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654465,1505231.00
01/17/2017 07:00,2,0.000,ALERT,210.35,298.47,59.965,1484654403,"201051344001093","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,604564.3,604564.3,21078,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654466,1505232.00
01/17/2017 07:00,2,0.000,ALERT,210.35,299.07,59.965,1484654403,"201051344000900","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,620183.7,620183.7,20731,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484654468,1505233.00
01/17/2017 07:00,2,0.000,ALERT,210.57,298.17,59.922,1484654403,"201051344000648","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,609793.1,609793.1,20715,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654470,1505234.00
01/17/2017 07:00,2,0.000,ALERT,210.57,299.67,59.970,1484654403,"201051344000569","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,620472.9,620472.9,20742,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484654472,1505235.00
01/17/2017 07:00,2,0.000,ALERT,210.35,299.37,59.965,1484654403,"201051344000983","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,613293.4,613293.4,20866,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484654474,1505236.00
01/17/2017 07:00,2,0.000,ALERT,211.03,299.67,59.954,1484654403,"201051344001158","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,601923.3,601923.3,21058,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654476,1505237.00
01/17/2017 07:00,2,0.000,ALERT,211.48,300.87,59.933,1484654403,"201051344000576","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,612445.4,612445.4,20765,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654478,1505238.00
01/17/2017 07:00,2,0.000,ALERT,210.35,297.87,59.959,1484654403,"274151322000087","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,815901.7,815901.7,21072,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484654480,1505239.00
01/17/2017 07:15,2,0.000,ALERT,211.70,299.67,59.970,1484655303,"201051344000645","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,611754.0,611754.0,20741,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484655305,1505240.00
01/17/2017 07:15,2,0.000,ALERT,210.80,297.87,60.012,1484655303,"274151322000085","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,842619.6,842619.6,20883,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484655307,1505241.00
01/17/2017 07:15,2,0.000,ALERT,211.93,299.67,59.981,1484655303,"201051344000633","219011344069620",0.00,1.00,0,295.76,302.68,0.0,0.0,0.000,601045.2,601045.2,21115,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655309,1505242.00
01/17/2017 07:15,2,0.000,ALERT,211.48,299.97,59.970,1484655303,"201051344000469","219011344069620",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,603831.0,603831.0,21093,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655311,1505243.00
01/17/2017 07:15,2,0.000,ALERT,210.80,299.67,59.970,1484655303,"201051344000646","219011344069620",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,600252.6,600252.6,21076,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484655312,1505244.00
01/17/2017 07:15,2,0.000,ALERT,210.57,298.47,59.970,1484655303,"274151322000052","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,870634.9,870634.9,20645,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655314,1505245.00
01/17/2017 07:15,2,0.000,ALERT,210.80,299.67,60.012,1484655303,"201051344000585","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,610742.7,610742.7,21138,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655316,1505246.00
01/17/2017 07:15,2,0.000,ALERT,210.80,300.27,59.970,1484655303,"201051344001230","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,603615.6,603615.6,20996,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484655318,1505247.00
01/17/2017 07:15,2,0.000,ALERT,211.25,300.57,59.981,1484655303,"201051344000582","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,595526.3,595526.3,21109,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655319,1505248.00
01/17/2017 07:15,2,0.000,ALERT,210.35,299.97,59.959,1484655303,"201051344000955","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,610703.1,610703.1,21067,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655321,1505249.00
01/17/2017 07:15,2,0.000,ALERT,210.80,297.87,59.970,1484655303,"274151322000094","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,716975.5,716975.5,21355,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655323,1505250.00
01/17/2017 07:15,2,0.000,ALERT,211.25,300.57,59.975,1484655303,"201051344000579","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,619279.9,619279.9,21013,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484655325,1505251.00
01/17/2017 07:15,2,0.000,ALERT,210.57,299.97,59.970,1484655303,"201051344000890","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,607672.6,607672.6,21137,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655327,1505252.00
01/17/2017 07:15,2,0.000,ALERT,210.80,299.37,59.965,1484655303,"201051344000438","219011344069620",0.00,0.50,0,297.26,302.07,0.0,0.0,0.000,608729.1,608729.1,21149,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655328,1505253.00
01/17/2017 07:15,2,0.000,ALERT,211.03,299.07,59.959,1484655303,"201051344000417","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,593594.4,593594.4,21262,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655330,1505254.00
01/17/2017 07:15,2,0.000,ALERT,210.80,298.77,59.959,1484655303,"274151322000083","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,862301.5,862301.5,20680,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655332,1505255.00
01/17/2017 07:15,2,0.000,ALERT,211.48,298.17,59.986,1484655303,"274151322000076","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,919302.5,919302.5,20793,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655334,1505256.00
01/17/2017 07:15,2,0.000,ALERT,211.25,300.57,59.991,1484655303,"201051344000868","219011344069620",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,602354.4,602354.4,21106,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655336,1505257.00
01/17/2017 07:15,2,0.000,ALERT,210.80,299.37,59.954,1484655303,"274151322000095","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,910339.6,910339.6,20856,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655338,1505258.00
01/17/2017 07:15,2,0.000,ALERT,211.03,299.67,59.954,1484655303,"201051344000988","219011344069620",0.00,1.50,0,295.46,302.68,0.0,0.0,0.000,565812.7,565812.7,21136,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655340,1505259.00
01/17/2017 07:15,2,0.000,ALERT,210.57,298.77,59.996,1484655303,"201051344001025","219011344069620",0.00,0.50,0,296.36,302.37,0.0,0.0,0.000,608916.3,608916.3,21167,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655341,1505260.00
01/17/2017 07:15,2,0.000,ALERT,211.03,299.67,59.965,1484655303,"201051344000458","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,612365.5,612365.5,20879,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655343,1505261.00
01/17/2017 07:15,2,0.000,ALERT,211.70,299.37,59.965,1484655303,"201051344000853","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,611017.1,611017.1,20812,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484655345,1505262.00
01/17/2017 07:15,2,0.000,ALERT,211.03,299.37,60.002,1484655303,"201051344000685","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,608042.2,608042.2,21067,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655347,1505263.00
01/17/2017 07:15,2,0.000,ALERT,211.25,299.37,59.959,1484655303,"201051344000917","219011344069620",0.00,2.50,0,295.76,301.17,0.0,0.0,0.000,605042.8,605042.8,21077,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655348,1505264.00
01/17/2017 07:15,2,0.000,ALERT,211.03,299.67,59.965,1484655303,"201051344001145","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,611007.9,611007.9,20941,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655350,1505265.00
01/17/2017 07:15,2,0.000,ALERT,210.80,298.47,59.975,1484655303,"201051344000651","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,603546.1,603546.1,21112,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655352,1505266.00
01/17/2017 07:15,2,0.000,ALERT,210.12,297.87,59.959,1484655303,"274151322000088","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,827648.8,827648.8,20798,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655354,1505267.00
01/17/2017 07:15,2,0.000,ALERT,211.48,297.57,59.965,1484655303,"274151322000068","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,717930.3,717930.3,21256,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484655356,1505268.00
01/17/2017 07:15,2,0.000,ALERT,210.12,299.07,59.975,1484655303,"201051344001135","219011344069620",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,599200.0,599200.0,21160,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655357,1505269.00
01/17/2017 07:15,2,0.000,ALERT,210.80,300.27,59.970,1484655303,"201051344000594","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,614807.4,614807.4,21051,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655359,1505270.00
01/17/2017 07:15,2,0.000,ALERT,210.57,299.07,59.970,1484655303,"201051344001203","219011344069620",0.00,0.50,0,296.66,303.28,0.0,0.0,0.000,607539.2,607539.2,21162,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655361,1505271.00
01/17/2017 07:15,2,0.000,ALERT,210.35,298.47,59.928,1484655303,"274151322000054","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,843874.6,843874.6,20878,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484655363,1505272.00
01/17/2017 07:15,2,0.000,ALERT,211.48,299.37,59.965,1484655303,"201051344000867","219011344069620",0.00,2.00,0,296.06,302.98,0.0,0.0,0.000,601237.5,601237.5,21142,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484655365,1505273.00
01/17/2017 07:15,2,0.000,ALERT,210.57,299.07,59.991,1484655303,"201051344001093","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,604564.3,604564.3,21080,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655366,1505274.00
01/17/2017 07:15,2,0.000,ALERT,211.03,299.67,59.986,1484655303,"201051344000900","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,620183.7,620183.7,20733,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655368,1505275.00
01/17/2017 07:15,2,0.000,ALERT,211.25,299.07,59.949,1484655303,"201051344000648","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,609793.1,609793.1,20717,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655370,1505276.00
01/17/2017 07:15,2,0.000,ALERT,211.25,300.27,60.002,1484655303,"201051344000569","219011344069620",0.00,1.00,0,297.57,303.58,0.0,0.0,0.000,620472.9,620472.9,20744,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655372,1505277.00
01/17/2017 07:15,2,0.000,ALERT,211.25,299.97,59.991,1484655303,"201051344000983","219011344069620",0.00,1.50,0,296.96,303.28,0.0,0.0,0.000,613293.4,613293.4,20868,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655374,1505278.00
01/17/2017 07:15,2,0.000,ALERT,211.25,299.67,59.986,1484655303,"201051344001158","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,601923.3,601923.3,21060,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655376,1505279.00
01/17/2017 07:15,2,0.000,ALERT,211.70,300.27,59.981,1484655303,"201051344000576","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,612445.4,612445.4,20767,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655377,1505280.00
01/17/2017 07:15,2,0.000,ALERT,210.80,297.87,59.975,1484655303,"274151322000087","219011344069620",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,815901.7,815901.7,21074,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484655379,1505281.00
01/17/2017 07:30,2,0.000,ALERT,211.70,299.97,59.991,1484656204,"201051344000645","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,611754.0,611754.0,20743,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656206,1505282.00
01/17/2017 07:30,2,0.000,ALERT,210.80,298.17,59.981,1484656204,"274151322000085","219011344069620",0.00,1.50,0,294.86,300.27,0.0,0.0,0.000,842619.6,842619.6,20885,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656208,1505283.00
01/17/2017 07:30,2,0.000,ALERT,211.93,299.97,59.981,1484656204,"201051344000633","219011344069620",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,601045.2,601045.2,21117,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656210,1505284.00
01/17/2017 07:30,2,0.000,ALERT,211.70,300.87,59.986,1484656204,"201051344000469","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,603831.0,603831.0,21095,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656212,1505285.00
01/17/2017 07:30,2,0.000,ALERT,210.80,299.97,59.986,1484656204,"201051344000646","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,600252.6,600252.6,21078,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656213,1505286.00
01/17/2017 07:30,2,0.000,ALERT,210.35,297.57,59.975,1484656204,"274151322000052","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,870634.9,870634.9,20647,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656215,1505287.00
01/17/2017 07:30,2,0.000,ALERT,211.03,300.27,59.986,1484656204,"201051344000585","219011344069620",0.00,1.50,0,296.36,301.47,0.0,0.0,0.000,610742.7,610742.7,21140,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656217,1505288.00
01/17/2017 07:30,2,0.000,ALERT,210.80,300.27,59.933,1484656204,"201051344001230","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,603615.6,603615.6,20998,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656219,1505289.00
01/17/2017 07:30,2,0.000,ALERT,211.48,300.87,59.981,1484656204,"201051344000582","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,595526.3,595526.3,21111,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656220,1505290.00
01/17/2017 07:30,2,0.000,ALERT,210.57,299.97,59.959,1484656204,"201051344000955","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,610703.1,610703.1,21069,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656222,1505291.00
01/17/2017 07:30,2,0.000,ALERT,210.35,297.26,59.981,1484656204,"274151322000094","219011344069620",0.00,1.00,0,294.56,299.37,0.0,0.0,0.000,716975.5,716975.5,21357,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656224,1505292.00
01/17/2017 07:30,2,0.000,ALERT,211.48,300.87,59.975,1484656204,"201051344000579","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,619279.9,619279.9,21015,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656226,1505293.00
01/17/2017 07:30,2,0.000,ALERT,210.57,300.27,60.002,1484656204,"201051344000890","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,607672.6,607672.6,21139,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656228,1505294.00
01/17/2017 07:30,2,0.000,ALERT,211.03,299.67,59.975,1484656204,"201051344000438","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,608729.1,608729.1,21151,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656229,1505295.00
01/17/2017 07:30,2,0.000,ALERT,211.03,299.37,59.975,1484656204,"201051344000417","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,593594.4,593594.4,21264,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656231,1505296.00
01/17/2017 07:30,2,0.000,ALERT,210.57,298.17,59.954,1484656204,"274151322000083","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,862301.5,862301.5,20682,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656233,1505297.00
01/17/2017 07:30,2,0.000,ALERT,211.03,297.57,60.012,1484656204,"274151322000076","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,919302.5,919302.5,20795,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656235,1505298.00
01/17/2017 07:30,2,0.000,ALERT,211.25,300.87,59.970,1484656204,"201051344000868","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,602354.4,602354.4,21108,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656237,1505299.00
01/17/2017 07:30,2,0.000,ALERT,210.57,298.77,59.970,1484656204,"274151322000095","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,910339.6,910339.6,20858,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656239,1505300.00
01/17/2017 07:30,2,0.000,ALERT,211.25,299.97,59.981,1484656204,"201051344000988","219011344069620",0.00,1.50,0,294.26,301.77,0.0,0.0,0.000,565812.7,565812.7,21138,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656241,1505301.00
01/17/2017 07:30,2,0.000,ALERT,210.57,299.07,60.007,1484656204,"201051344001025","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,608916.3,608916.3,21169,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656243,1505302.00
01/17/2017 07:30,2,0.000,ALERT,211.25,300.27,59.981,1484656204,"201051344000458","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,612365.5,612365.5,20881,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656245,1505303.00
01/17/2017 07:30,2,0.000,ALERT,211.93,299.97,59.981,1484656204,"201051344000853","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,611017.1,611017.1,20814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656246,1505304.00
01/17/2017 07:30,2,0.000,ALERT,211.25,299.97,59.970,1484656204,"201051344000685","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,608042.2,608042.2,21069,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656248,1505305.00
01/17/2017 07:30,2,0.000,ALERT,211.25,299.37,59.970,1484656204,"201051344000917","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,605042.8,605042.8,21079,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656250,1505306.00
01/17/2017 07:30,2,0.000,ALERT,211.03,299.97,59.970,1484656204,"201051344001145","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,611007.9,611007.9,20943,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656252,1505307.00
01/17/2017 07:30,2,0.000,ALERT,210.80,299.07,59.975,1484656204,"201051344000651","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,603546.1,603546.1,21114,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656253,1505308.00
01/17/2017 07:30,2,0.000,ALERT,210.12,297.57,59.970,1484656204,"274151322000088","219011344069620",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,827648.8,827648.8,20800,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656255,1505309.00
01/17/2017 07:30,2,0.000,ALERT,211.25,296.96,59.965,1484656204,"274151322000068","219011344069620",0.00,2.50,0,294.56,299.07,0.0,0.0,0.000,717930.3,717930.3,21258,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656257,1505310.00
01/17/2017 07:30,2,0.000,ALERT,210.57,299.97,59.938,1484656204,"201051344001135","219011344069620",0.00,1.00,0,296.96,301.77,0.0,0.0,0.000,599200.0,599200.0,21162,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656259,1505311.00
01/17/2017 07:30,2,0.000,ALERT,211.25,300.87,59.970,1484656204,"201051344000594","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,614807.4,614807.4,21053,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656261,1505312.00
01/17/2017 07:30,2,0.000,ALERT,211.03,299.67,59.965,1484656204,"201051344001203","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,607539.2,607539.2,21164,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656263,1505313.00
01/17/2017 07:30,2,0.000,ALERT,210.57,298.77,59.965,1484656204,"274151322000054","219011344069620",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,843874.6,843874.6,20880,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656265,1505314.00
01/17/2017 07:30,2,0.000,ALERT,211.70,299.97,59.928,1484656204,"201051344000867","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,601237.5,601237.5,21144,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656266,1505315.00
01/17/2017 07:30,2,0.000,ALERT,211.03,299.97,59.975,1484656204,"201051344001093","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,604564.3,604564.3,21082,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656268,1505316.00
01/17/2017 07:30,2,0.000,ALERT,211.48,300.57,59.959,1484656204,"201051344000900","219011344069620",0.00,1.00,0,296.36,301.77,0.0,0.0,0.000,620183.7,620183.7,20735,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656270,1505317.00
01/17/2017 07:30,2,0.000,ALERT,211.70,299.97,59.981,1484656204,"201051344000648","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,609793.1,609793.1,20719,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656272,1505318.00
01/17/2017 07:30,2,0.000,ALERT,211.48,300.87,60.012,1484656204,"201051344000569","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,620472.9,620472.9,20746,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656274,1505319.00
01/17/2017 07:30,2,0.000,ALERT,211.25,300.27,59.981,1484656204,"201051344000983","219011344069620",0.00,1.50,0,296.66,302.37,0.0,0.0,0.000,613293.4,613293.4,20870,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656275,1505320.00
01/17/2017 07:30,2,0.000,ALERT,211.48,299.97,59.975,1484656204,"201051344001158","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,601923.3,601923.3,21062,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484656277,1505321.00
01/17/2017 07:30,2,0.000,ALERT,211.93,300.87,59.991,1484656204,"201051344000576","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,612445.4,612445.4,20769,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656279,1505322.00
01/17/2017 07:30,2,0.000,ALERT,210.80,296.96,59.965,1484656204,"274151322000087","219011344069620",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,815901.7,815901.7,21076,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484656281,1505323.00
01/17/2017 07:45,2,0.000,ALERT,211.93,299.97,59.986,1484657103,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,611754.0,611754.0,20745,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657105,1505324.00
01/17/2017 07:45,2,0.000,ALERT,210.57,297.87,59.970,1484657103,"274151322000085","219011344069620",0.00,1.50,0,295.76,309.29,0.0,0.0,0.000,842619.6,842619.6,20887,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657107,1505325.00
01/17/2017 07:45,2,0.000,ALERT,212.38,299.97,59.954,1484657103,"201051344000633","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,601045.2,601045.2,21119,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657109,1505326.00
