ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 07:45,2,0.000,ALERT,211.70,299.97,60.007,1484657103,"201051344000469","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,603831.0,603831.0,21097,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657111,1505327.00
01/17/2017 07:45,2,0.000,ALERT,211.25,300.87,59.933,1484657103,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,600252.6,600252.6,21080,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657112,1505328.00
01/17/2017 07:45,2,0.000,ALERT,210.35,297.26,59.965,1484657103,"274151322000052","219011344069620",0.00,2.00,0,295.76,309.29,0.0,0.0,0.000,870634.9,870634.9,20649,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484657114,1505329.00
01/17/2017 07:45,2,0.000,ALERT,211.48,300.57,59.986,1484657103,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,610742.7,610742.7,21142,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657116,1505330.00
01/17/2017 07:45,2,0.000,ALERT,211.25,300.57,59.959,1484657103,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,603615.6,603615.6,21000,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657118,1505331.00
01/17/2017 07:45,2,0.000,ALERT,211.93,301.47,59.938,1484657103,"201051344000582","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,595526.3,595526.3,21113,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657120,1505332.00
01/17/2017 07:45,2,0.000,ALERT,210.80,300.27,59.991,1484657103,"201051344000955","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,610703.1,610703.1,21071,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657122,1505333.00
01/17/2017 07:45,2,0.000,ALERT,210.80,297.57,59.981,1484657103,"274151322000094","219011344069620",0.00,1.00,0,295.46,308.69,0.0,0.0,0.000,716975.5,716975.5,21359,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657124,1505334.00
01/17/2017 07:45,2,0.000,ALERT,211.70,300.57,59.981,1484657103,"201051344000579","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,619279.9,619279.9,21017,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657125,1505335.00
01/17/2017 07:45,2,0.000,ALERT,211.25,301.17,59.975,1484657103,"201051344000890","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,607672.6,607672.6,21141,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657127,1505336.00
01/17/2017 07:45,2,0.000,ALERT,211.48,300.27,59.986,1484657103,"201051344000438","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,608729.1,608729.1,21153,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657129,1505337.00
01/17/2017 07:45,2,0.000,ALERT,211.70,299.67,59.986,1484657103,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,593594.4,593594.4,21266,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657131,1505338.00
01/17/2017 07:45,2,0.000,ALERT,210.80,299.07,59.965,1484657103,"274151322000083","219011344069620",0.00,1.50,0,296.06,309.89,0.0,0.0,0.000,862301.5,862301.5,20684,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484657132,1505339.00
01/17/2017 07:45,2,0.000,ALERT,211.25,298.17,59.949,1484657103,"274151322000076","219011344069620",0.00,1.50,0,295.76,309.59,0.0,0.0,0.000,919302.5,919302.5,20797,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657134,1505340.00
01/17/2017 07:45,2,0.000,ALERT,211.48,300.57,59.933,1484657103,"201051344000868","219011344069620",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,602354.4,602354.4,21110,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657136,1505341.00
01/17/2017 07:45,2,0.000,ALERT,210.80,299.37,59.970,1484657103,"274151322000095","219011344069620",0.00,1.00,0,296.96,310.49,0.0,0.0,0.000,910339.6,910339.6,20860,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657138,1505342.00
01/17/2017 07:45,2,0.000,ALERT,211.48,300.27,59.965,1484657103,"201051344000988","219011344069620",0.00,1.50,0,295.46,302.37,0.0,0.0,0.000,565812.7,565812.7,21140,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657140,1505343.00
01/17/2017 07:45,2,0.000,ALERT,211.03,299.67,59.970,1484657103,"201051344001025","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,608916.3,608916.3,21171,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657142,1505344.00
01/17/2017 07:45,2,0.000,ALERT,211.48,300.27,59.975,1484657103,"201051344000458","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,612365.5,612365.5,20883,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484657144,1505345.00
01/17/2017 07:45,2,0.000,ALERT,212.16,299.97,59.975,1484657103,"201051344000853","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,611017.1,611017.1,20816,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484657145,1505346.00
01/17/2017 07:45,2,0.000,ALERT,211.70,300.57,59.981,1484657103,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,608042.2,608042.2,21071,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484657147,1505347.00
01/17/2017 07:45,2,0.000,ALERT,211.48,299.67,59.954,1484657103,"201051344000917","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,605042.8,605042.8,21081,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657149,1505348.00
01/17/2017 07:45,2,0.000,ALERT,211.48,300.57,59.991,1484657103,"201051344001145","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,611007.9,611007.9,20945,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657151,1505349.00
01/17/2017 07:45,2,0.000,ALERT,211.48,299.67,59.944,1484657103,"201051344000651","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,603546.1,603546.1,21116,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657153,1505350.00
01/17/2017 07:45,2,0.000,ALERT,210.35,297.87,59.981,1484657103,"274151322000088","219011344069620",0.00,2.00,0,295.46,308.99,0.0,0.0,0.000,827648.8,827648.8,20802,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484657154,1505351.00
01/17/2017 07:45,2,0.000,ALERT,211.48,297.26,59.981,1484657103,"274151322000068","219011344069620",0.00,2.50,0,295.16,308.09,0.0,0.0,0.000,717930.3,717930.3,21260,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657156,1505352.00
01/17/2017 07:45,2,0.000,ALERT,211.03,300.27,59.986,1484657103,"201051344001135","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,599200.0,599200.0,21164,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657158,1505353.00
01/17/2017 07:45,2,0.000,ALERT,211.25,301.47,59.981,1484657103,"201051344000594","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,614807.4,614807.4,21055,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657160,1505354.00
01/17/2017 07:45,2,0.000,ALERT,211.48,300.27,59.986,1484657103,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,607539.2,607539.2,21166,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657162,1505355.00
01/17/2017 07:45,2,0.000,ALERT,210.80,298.77,59.981,1484657103,"274151322000054","219011344069620",0.00,2.00,0,295.46,309.29,0.0,0.0,0.000,843874.6,843874.6,20882,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657163,1505356.00
01/17/2017 07:45,2,0.000,ALERT,211.93,299.67,59.996,1484657103,"201051344000867","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,601237.5,601237.5,21146,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657165,1505357.00
01/17/2017 07:45,2,0.000,ALERT,211.48,300.57,59.975,1484657103,"201051344001093","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,604564.3,604564.3,21084,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657167,1505358.00
01/17/2017 07:45,2,0.000,ALERT,211.48,299.97,59.996,1484657103,"201051344000900","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,620183.7,620183.7,20737,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484657169,1505359.00
01/17/2017 07:45,2,0.000,ALERT,211.70,299.37,59.991,1484657103,"201051344000648","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,609793.1,609793.1,20721,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657171,1505360.00
01/17/2017 07:45,2,0.000,ALERT,211.70,300.57,59.996,1484657103,"201051344000569","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,620472.9,620472.9,20748,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484657172,1505361.00
01/17/2017 07:45,2,0.000,ALERT,211.48,300.27,59.991,1484657103,"201051344000983","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,613293.4,613293.4,20872,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657174,1505362.00
01/17/2017 07:45,2,0.000,ALERT,211.70,299.97,59.996,1484657103,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.37,0.0,0.0,0.000,601923.3,601923.3,21064,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657176,1505363.00
01/17/2017 07:45,2,0.000,ALERT,212.16,300.87,59.986,1484657103,"201051344000576","219011344069620",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,612445.4,612445.4,20771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484657178,1505364.00
01/17/2017 07:45,2,0.000,ALERT,210.80,297.57,59.981,1484657103,"274151322000087","219011344069620",0.00,2.50,0,294.86,308.39,0.0,0.0,0.000,815901.7,815901.7,21078,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484657180,1505365.00
01/17/2017 08:00,2,0.000,ALERT,211.70,298.77,59.954,1484658003,"201051344000645","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,611754.0,611754.0,20747,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658005,1505366.00
01/17/2017 08:00,2,0.000,ALERT,210.57,296.96,59.959,1484658003,"274151322000085","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,842619.6,842619.6,20889,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658007,1505367.00
01/17/2017 08:00,2,0.000,ALERT,211.93,298.77,59.965,1484658003,"201051344000633","219011344069620",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,601045.2,601045.2,21121,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658009,1505368.00
01/17/2017 08:00,2,0.000,ALERT,211.48,299.07,59.970,1484658003,"201051344000469","219011344069620",0.00,0.50,0,296.06,302.07,0.0,0.0,0.000,603831.0,603831.0,21099,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658011,1505369.00
01/17/2017 08:00,2,0.000,ALERT,210.12,298.17,59.970,1484658003,"201051344000646","219011344069620",0.00,1.00,0,295.46,302.37,0.0,0.0,0.000,600252.6,600252.6,21082,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658013,1505370.00
01/17/2017 08:00,2,0.000,ALERT,210.57,298.17,59.959,1484658003,"274151322000052","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,870634.9,870634.9,20651,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658014,1505371.00
01/17/2017 08:00,2,0.000,ALERT,210.35,298.17,59.938,1484658003,"201051344000585","219011344069620",0.00,1.50,0,295.46,302.07,0.0,0.0,0.000,610742.7,610742.7,21144,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658016,1505372.00
01/17/2017 08:00,2,0.000,ALERT,210.35,298.77,59.917,1484658003,"201051344001230","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,603615.6,603615.6,21002,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658018,1505373.00
01/17/2017 08:00,2,0.000,ALERT,211.03,299.37,59.965,1484658003,"201051344000582","219011344069620",0.00,0.50,0,296.66,302.98,0.0,0.0,0.000,595526.3,595526.3,21115,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658020,1505374.00
01/17/2017 08:00,2,0.000,ALERT,209.90,298.47,60.007,1484658003,"201051344000955","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,610703.1,610703.1,21073,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658022,1505375.00
01/17/2017 08:00,2,0.000,ALERT,210.80,296.36,59.954,1484658003,"274151322000094","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,716975.5,716975.5,21361,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658023,1505376.00
01/17/2017 08:00,2,0.000,ALERT,211.48,299.97,59.981,1484658003,"201051344000579","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,619279.9,619279.9,21019,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658025,1505377.00
01/17/2017 08:00,2,0.000,ALERT,210.12,298.77,59.970,1484658003,"201051344000890","219011344069620",0.00,1.50,0,296.66,302.98,0.0,0.0,0.000,607672.6,607672.6,21143,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658027,1505378.00
01/17/2017 08:00,2,0.000,ALERT,210.35,298.47,59.922,1484658003,"201051344000438","219011344069620",0.00,0.50,0,296.06,302.37,0.0,0.0,0.000,608729.1,608729.1,21155,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658029,1505379.00
01/17/2017 08:00,2,0.000,ALERT,210.57,297.87,60.007,1484658003,"201051344000417","219011344069620",0.00,1.00,0,295.46,301.47,0.0,0.0,0.000,593594.4,593594.4,21268,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658031,1505380.00
01/17/2017 08:00,2,0.000,ALERT,210.80,297.87,59.954,1484658003,"274151322000083","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,862301.5,862301.5,20686,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658032,1505381.00
01/17/2017 08:00,2,0.000,ALERT,211.48,297.26,59.933,1484658003,"274151322000076","219011344069620",0.00,1.50,0,295.16,300.87,0.0,0.0,0.000,919302.5,919302.5,20799,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658034,1505382.00
01/17/2017 08:00,2,0.000,ALERT,211.25,299.67,59.975,1484658003,"201051344000868","219011344069620",0.00,1.00,0,297.57,302.98,0.0,0.0,0.000,602354.4,602354.4,21112,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658036,1505383.00
01/17/2017 08:00,2,0.000,ALERT,210.57,298.17,59.959,1484658003,"274151322000095","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,910339.6,910339.6,20862,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658038,1505384.00
01/17/2017 08:00,2,0.000,ALERT,211.25,299.07,59.949,1484658003,"201051344000988","219011344069620",0.00,1.50,0,294.56,301.77,0.0,0.0,0.000,565812.7,565812.7,21142,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658040,1505385.00
01/17/2017 08:00,2,0.000,ALERT,210.35,297.87,59.965,1484658003,"201051344001025","219011344069620",0.00,0.50,0,295.46,302.68,0.0,0.0,0.000,608916.3,608916.3,21173,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658042,1505386.00
01/17/2017 08:00,2,0.000,ALERT,211.25,299.07,59.970,1484658003,"201051344000458","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,612365.5,612365.5,20885,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658043,1505387.00
01/17/2017 08:00,2,0.000,ALERT,211.93,299.07,59.981,1484658003,"201051344000853","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,611017.1,611017.1,20818,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658045,1505388.00
01/17/2017 08:00,2,0.000,ALERT,210.80,298.77,59.959,1484658003,"201051344000685","219011344069620",0.00,1.50,0,295.76,302.37,0.0,0.0,0.000,608042.2,608042.2,21073,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658047,1505389.00
01/17/2017 08:00,2,0.000,ALERT,210.57,298.17,59.970,1484658003,"201051344000917","219011344069620",0.00,2.50,0,294.86,301.47,0.0,0.0,0.000,605042.8,605042.8,21083,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658049,1505390.00
01/17/2017 08:00,2,0.000,ALERT,210.80,298.77,59.970,1484658003,"201051344001145","219011344069620",0.00,1.00,0,296.36,302.98,0.0,0.0,0.000,611007.9,611007.9,20947,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658051,1505391.00
01/17/2017 08:00,2,0.000,ALERT,210.57,297.87,59.970,1484658003,"201051344000651","219011344069620",0.00,0.00,0,295.46,301.47,0.0,0.0,0.000,603546.1,603546.1,21118,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658053,1505392.00
01/17/2017 08:00,2,0.000,ALERT,210.35,297.57,59.975,1484658003,"274151322000088","219011344069620",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,827648.8,827648.8,20804,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658054,1505393.00
01/17/2017 08:00,2,0.000,ALERT,211.48,296.96,59.959,1484658003,"274151322000068","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,717930.3,717930.3,21262,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658056,1505394.00
01/17/2017 08:00,2,0.000,ALERT,210.12,298.17,59.965,1484658003,"201051344001135","219011344069620",0.00,1.00,0,296.06,302.68,0.0,0.0,0.000,599200.0,599200.0,21166,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658058,1505395.00
01/17/2017 08:00,2,0.000,ALERT,211.03,299.37,59.959,1484658003,"201051344000594","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,614807.4,614807.4,21057,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658060,1505396.00
01/17/2017 08:00,2,0.000,ALERT,210.57,298.17,59.965,1484658003,"201051344001203","219011344069620",0.00,1.00,0,296.06,303.58,0.0,0.0,0.000,607539.2,607539.2,21168,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658062,1505397.00
01/17/2017 08:00,2,0.000,ALERT,210.80,298.47,59.970,1484658003,"274151322000054","219011344069620",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,843874.6,843874.6,20884,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658063,1505398.00
01/17/2017 08:00,2,0.000,ALERT,211.70,298.77,59.965,1484658003,"201051344000867","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,601237.5,601237.5,21148,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658065,1505399.00
01/17/2017 08:00,2,0.000,ALERT,210.57,298.47,59.922,1484658003,"201051344001093","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,604564.3,604564.3,21086,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658067,1505400.00
01/17/2017 08:00,2,0.000,ALERT,211.25,298.77,59.981,1484658003,"201051344000900","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,620183.7,620183.7,20739,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658069,1505401.00
01/17/2017 08:00,2,0.000,ALERT,211.48,298.17,59.970,1484658003,"201051344000648","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,609793.1,609793.1,20723,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658071,1505402.00
01/17/2017 08:00,2,0.000,ALERT,211.25,299.37,59.975,1484658003,"201051344000569","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,620472.9,620472.9,20750,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658072,1505403.00
01/17/2017 08:00,2,0.000,ALERT,211.25,299.07,59.959,1484658003,"201051344000983","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,613293.4,613293.4,20874,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658074,1505404.00
01/17/2017 08:00,2,0.000,ALERT,211.48,298.77,59.959,1484658003,"201051344001158","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,601923.3,601923.3,21066,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658076,1505405.00
01/17/2017 08:00,2,0.000,ALERT,211.93,299.37,59.959,1484658003,"201051344000576","219011344069620",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,612445.4,612445.4,20773,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658078,1505406.00
01/17/2017 08:00,2,0.000,ALERT,210.57,296.36,59.959,1484658003,"274151322000087","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,815901.7,815901.7,21080,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658080,1505407.00
01/17/2017 08:15,2,0.000,ALERT,211.93,299.37,59.981,1484658904,"201051344000645","219011344069620",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,611754.0,611754.0,20749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658906,1505408.00
01/17/2017 08:15,2,0.000,ALERT,210.57,297.57,59.970,1484658904,"274151322000085","219011344069620",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,842619.6,842619.6,20891,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658907,1505409.00
01/17/2017 08:15,2,0.000,ALERT,212.16,299.07,59.986,1484658904,"201051344000633","219011344069620",0.00,1.00,0,294.56,300.87,0.0,0.0,0.000,601045.2,601045.2,21123,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658909,1505410.00
01/17/2017 08:15,2,0.000,ALERT,211.25,299.37,59.981,1484658904,"201051344000469","219011344069620",0.00,0.50,0,295.16,300.87,0.0,0.0,0.000,603831.0,603831.0,21101,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658911,1505411.00
01/17/2017 08:15,2,0.000,ALERT,210.35,298.77,59.991,1484658904,"201051344000646","219011344069620",0.00,1.00,0,294.86,300.57,0.0,0.0,0.000,600252.6,600252.6,21084,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658913,1505412.00
01/17/2017 08:15,2,0.000,ALERT,210.57,297.87,59.986,1484658904,"274151322000052","219011344069620",0.00,1.50,0,294.26,299.67,0.0,0.0,0.000,870634.9,870634.9,20653,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658914,1505413.00
01/17/2017 08:15,2,0.000,ALERT,210.57,298.77,59.981,1484658904,"201051344000585","219011344069620",0.00,1.50,0,294.86,300.57,0.0,0.0,0.000,610742.7,610742.7,21146,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658916,1505414.00
01/17/2017 08:15,2,0.000,ALERT,210.57,299.07,59.970,1484658904,"201051344001230","219011344069620",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,603615.6,603615.6,21004,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658918,1505415.00
01/17/2017 08:15,2,0.000,ALERT,211.25,299.67,59.959,1484658904,"201051344000582","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,595526.3,595526.3,21117,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658920,1505416.00
01/17/2017 08:15,2,0.000,ALERT,210.35,298.77,59.991,1484658904,"201051344000955","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,610703.1,610703.1,21075,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658922,1505417.00
01/17/2017 08:15,2,0.000,ALERT,210.80,297.26,59.970,1484658904,"274151322000094","219011344069620",0.00,1.00,0,293.96,298.77,0.0,0.0,0.000,716975.5,716975.5,21363,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658924,1505418.00
01/17/2017 08:15,2,0.000,ALERT,211.48,299.97,60.018,1484658904,"201051344000579","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,619279.9,619279.9,21021,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658925,1505419.00
01/17/2017 08:15,2,0.000,ALERT,210.57,299.37,60.018,1484658904,"201051344000890","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,607672.6,607672.6,21145,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658927,1505420.00
01/17/2017 08:15,2,0.000,ALERT,210.80,298.77,59.996,1484658904,"201051344000438","219011344069620",0.00,0.50,0,295.46,300.87,0.0,0.0,0.000,608729.1,608729.1,21157,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658929,1505421.00
01/17/2017 08:15,2,0.000,ALERT,211.03,298.17,59.975,1484658904,"201051344000417","219011344069620",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,593594.4,593594.4,21270,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658931,1505422.00
01/17/2017 08:15,2,0.000,ALERT,211.03,298.77,59.965,1484658904,"274151322000083","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,862301.5,862301.5,20688,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658933,1505423.00
01/17/2017 08:15,2,0.000,ALERT,211.70,297.57,59.965,1484658904,"274151322000076","219011344069620",0.00,1.50,0,294.56,299.97,0.0,0.0,0.000,919302.5,919302.5,20801,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658934,1505424.00
01/17/2017 08:15,2,0.000,ALERT,211.25,299.97,59.970,1484658904,"201051344000868","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,602354.4,602354.4,21114,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658936,1505425.00
01/17/2017 08:15,2,0.000,ALERT,210.57,298.77,59.981,1484658904,"274151322000095","219011344069620",0.00,1.00,0,295.76,300.57,0.0,0.0,0.000,910339.6,910339.6,20864,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658938,1505426.00
01/17/2017 08:15,2,0.000,ALERT,211.48,299.37,59.970,1484658904,"201051344000988","219011344069620",0.00,1.50,0,293.66,300.87,0.0,0.0,0.000,565812.7,565812.7,21144,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658940,1505427.00
01/17/2017 08:15,2,0.000,ALERT,210.57,298.17,59.970,1484658904,"201051344001025","219011344069620",0.00,0.50,0,294.56,300.87,0.0,0.0,0.000,608916.3,608916.3,21175,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658942,1505428.00
01/17/2017 08:15,2,0.000,ALERT,211.48,299.37,59.970,1484658904,"201051344000458","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,612365.5,612365.5,20887,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658943,1505429.00
01/17/2017 08:15,2,0.000,ALERT,211.93,299.37,59.970,1484658904,"201051344000853","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,611017.1,611017.1,20820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658945,1505430.00
01/17/2017 08:15,2,0.000,ALERT,211.03,298.77,59.970,1484658904,"201051344000685","219011344069620",0.00,1.50,0,295.16,300.57,0.0,0.0,0.000,608042.2,608042.2,21075,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658947,1505431.00
01/17/2017 08:15,2,0.000,ALERT,211.03,298.47,59.970,1484658904,"201051344000917","219011344069620",0.00,2.50,0,293.96,299.97,0.0,0.0,0.000,605042.8,605042.8,21085,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658949,1505432.00
01/17/2017 08:15,2,0.000,ALERT,211.03,298.77,59.970,1484658904,"201051344001145","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,611007.9,611007.9,20949,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658951,1505433.00
01/17/2017 08:15,2,0.000,ALERT,210.57,297.57,59.944,1484658904,"201051344000651","219011344069620",0.00,-0.50,0,294.86,299.97,0.0,0.0,0.000,603546.1,603546.1,21120,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658952,1505434.00
01/17/2017 08:15,2,0.000,ALERT,210.35,297.57,59.944,1484658904,"274151322000088","219011344069620",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,827648.8,827648.8,20806,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658954,1505435.00
01/17/2017 08:15,2,0.000,ALERT,211.48,296.96,59.959,1484658904,"274151322000068","219011344069620",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,717930.3,717930.3,21264,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658956,1505436.00
01/17/2017 08:15,2,0.000,ALERT,210.35,298.47,59.975,1484658904,"201051344001135","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,599200.0,599200.0,21168,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658958,1505437.00
01/17/2017 08:15,2,0.000,ALERT,211.03,300.87,59.991,1484658904,"201051344000594","219011344069620",0.00,1.00,0,296.06,302.07,0.0,0.0,0.000,614807.4,614807.4,21059,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658960,1505438.00
01/17/2017 08:15,2,0.000,ALERT,210.80,298.47,59.933,1484658904,"201051344001203","219011344069620",0.00,1.00,0,295.16,302.07,0.0,0.0,0.000,607539.2,607539.2,21170,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658961,1505439.00
01/17/2017 08:15,2,0.000,ALERT,210.57,297.87,59.965,1484658904,"274151322000054","219011344069620",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,843874.6,843874.6,20886,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658963,1505440.00
01/17/2017 08:15,2,0.000,ALERT,211.70,299.97,59.959,1484658904,"201051344000867","219011344069620",0.00,2.00,0,295.16,302.07,0.0,0.0,0.000,601237.5,601237.5,21150,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658965,1505441.00
01/17/2017 08:15,2,0.000,ALERT,210.57,298.77,59.933,1484658904,"201051344001093","219011344069620",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,604564.3,604564.3,21088,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658967,1505442.00
01/17/2017 08:15,2,0.000,ALERT,211.48,300.27,59.959,1484658904,"201051344000900","219011344069620",0.00,1.00,0,295.76,301.77,0.0,0.0,0.000,620183.7,620183.7,20741,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658969,1505443.00
01/17/2017 08:15,2,0.000,ALERT,211.48,299.37,59.959,1484658904,"201051344000648","219011344069620",0.00,0.00,0,295.46,302.07,0.0,0.0,0.000,609793.1,609793.1,20725,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658970,1505444.00
01/17/2017 08:15,2,0.000,ALERT,211.70,300.87,59.970,1484658904,"201051344000569","219011344069620",0.00,1.00,0,296.66,302.68,0.0,0.0,0.000,620472.9,620472.9,20752,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658972,1505445.00
01/17/2017 08:15,2,0.000,ALERT,211.48,300.57,59.970,1484658904,"201051344000983","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,613293.4,613293.4,20876,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484658974,1505446.00
01/17/2017 08:15,2,0.000,ALERT,211.48,299.67,59.959,1484658904,"201051344001158","219011344069620",0.00,0.50,0,295.76,301.47,0.0,0.0,0.000,601923.3,601923.3,21068,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658976,1505447.00
01/17/2017 08:15,2,0.000,ALERT,211.93,300.57,59.944,1484658904,"201051344000576","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,612445.4,612445.4,20775,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658978,1505448.00
01/17/2017 08:15,2,0.000,ALERT,210.80,297.26,59.991,1484658904,"274151322000087","219011344069620",0.00,2.50,0,293.66,298.77,0.0,0.0,0.000,815901.7,815901.7,21082,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484658979,1505449.00
01/17/2017 08:30,2,0.000,ALERT,212.38,300.87,59.986,1484659803,"201051344000645","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,611754.0,611754.0,20751,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659805,1505450.00
01/17/2017 08:30,2,0.000,ALERT,211.25,298.17,59.981,1484659803,"274151322000085","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,842619.6,842619.6,20893,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659807,1505451.00
01/17/2017 08:30,2,0.000,ALERT,212.38,300.27,59.991,1484659803,"201051344000633","219011344069620",0.00,0.50,0,295.46,302.37,0.0,0.0,0.000,601045.2,601045.2,21125,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659809,1505452.00
01/17/2017 08:30,2,0.000,ALERT,211.93,300.57,59.986,1484659803,"201051344000469","219011344069620",0.00,0.50,0,296.06,302.68,0.0,0.0,0.000,603831.0,603831.0,21103,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659811,1505453.00
01/17/2017 08:30,2,0.000,ALERT,211.03,299.67,59.991,1484659803,"201051344000646","219011344069620",0.00,0.50,0,295.76,301.17,0.0,0.0,0.000,600252.6,600252.6,21086,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659813,1505454.00
01/17/2017 08:30,2,0.000,ALERT,211.03,298.77,59.986,1484659803,"274151322000052","219011344069620",0.00,1.50,0,295.46,300.87,0.0,0.0,0.000,870634.9,870634.9,20655,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659814,1505455.00
01/17/2017 08:30,2,0.000,ALERT,211.25,299.97,59.981,1484659803,"201051344000585","219011344069620",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,610742.7,610742.7,21148,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484659816,1505456.00
01/17/2017 08:30,2,0.000,ALERT,211.25,300.27,59.975,1484659803,"201051344001230","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,603615.6,603615.6,21006,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484659818,1505457.00
01/17/2017 08:30,2,0.000,ALERT,211.70,300.87,59.938,1484659803,"201051344000582","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,595526.3,595526.3,21119,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659820,1505458.00
01/17/2017 08:30,2,0.000,ALERT,211.03,300.27,59.970,1484659803,"201051344000955","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,610703.1,610703.1,21077,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659822,1505459.00
01/17/2017 08:30,2,0.000,ALERT,211.25,297.57,59.965,1484659803,"274151322000094","219011344069620",0.00,1.00,0,294.86,299.67,0.0,0.0,0.000,716975.5,716975.5,21365,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659824,1505460.00
01/17/2017 08:30,2,0.000,ALERT,211.93,300.87,59.970,1484659803,"201051344000579","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,619279.9,619279.9,21023,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659825,1505461.00
01/17/2017 08:30,2,0.000,ALERT,211.25,300.27,59.959,1484659803,"201051344000890","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,607672.6,607672.6,21147,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659827,1505462.00
01/17/2017 08:30,2,0.000,ALERT,211.48,299.97,59.970,1484659803,"201051344000438","219011344069620",0.00,0.50,0,296.36,302.07,0.0,0.0,0.000,608729.1,608729.1,21159,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659829,1505463.00
01/17/2017 08:30,2,0.000,ALERT,211.48,299.37,59.959,1484659803,"201051344000417","219011344069620",0.00,1.00,0,295.76,301.17,0.0,0.0,0.000,593594.4,593594.4,21272,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659831,1505464.00
01/17/2017 08:30,2,0.000,ALERT,211.25,299.07,59.933,1484659803,"274151322000083","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,862301.5,862301.5,20690,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659833,1505465.00
01/17/2017 08:30,2,0.000,ALERT,211.93,298.47,59.965,1484659803,"274151322000076","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,919302.5,919302.5,20803,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659835,1505466.00
01/17/2017 08:30,2,0.000,ALERT,211.93,301.47,59.933,1484659803,"201051344000868","219011344069620",0.00,1.00,0,297.87,303.58,0.0,0.0,0.000,602354.4,602354.4,21116,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659837,1505467.00
01/17/2017 08:30,2,0.000,ALERT,211.03,298.77,59.970,1484659803,"274151322000095","219011344069620",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,910339.6,910339.6,20866,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659839,1505468.00
01/17/2017 08:30,2,0.000,ALERT,211.70,300.87,59.986,1484659803,"201051344000988","219011344069620",0.00,1.50,0,294.86,302.37,0.0,0.0,0.000,565812.7,565812.7,21146,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659840,1505469.00
01/17/2017 08:30,2,0.000,ALERT,211.03,298.77,59.970,1484659803,"201051344001025","219011344069620",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,608916.3,608916.3,21177,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659842,1505470.00
01/17/2017 08:30,2,0.000,ALERT,211.70,300.87,59.981,1484659803,"201051344000458","219011344069620",0.00,2.50,0,296.96,303.58,0.0,0.0,0.000,612365.5,612365.5,20889,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484659844,1505471.00
