ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 08:30,2,0.000,ALERT,212.38,300.57,59.975,1484659803,"201051344000853","219011344069620",0.00,1.00,0,297.26,302.98,0.0,0.0,0.000,611017.1,611017.1,20822,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659846,1505472.00
01/17/2017 08:30,2,0.000,ALERT,211.48,299.97,59.970,1484659803,"201051344000685","219011344069620",0.00,1.00,0,296.06,301.47,0.0,0.0,0.000,608042.2,608042.2,21077,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659848,1505473.00
01/17/2017 08:30,2,0.000,ALERT,211.48,299.37,59.975,1484659803,"201051344000917","219011344069620",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,605042.8,605042.8,21087,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659849,1505474.00
01/17/2017 08:30,2,0.000,ALERT,211.25,299.67,59.970,1484659803,"201051344001145","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,611007.9,611007.9,20951,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659851,1505475.00
01/17/2017 08:30,2,0.000,ALERT,211.25,299.07,59.975,1484659803,"201051344000651","219011344069620",0.00,-0.50,0,295.76,301.17,0.0,0.0,0.000,603546.1,603546.1,21122,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659853,1505476.00
01/17/2017 08:30,2,0.000,ALERT,210.80,297.57,59.959,1484659803,"274151322000088","219011344069620",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,827648.8,827648.8,20808,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659855,1505477.00
01/17/2017 08:30,2,0.000,ALERT,211.93,297.87,59.959,1484659803,"274151322000068","219011344069620",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,717930.3,717930.3,21266,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659856,1505478.00
01/17/2017 08:30,2,0.000,ALERT,210.80,299.67,59.965,1484659803,"201051344001135","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,599200.0,599200.0,21170,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659858,1505479.00
01/17/2017 08:30,2,0.000,ALERT,211.48,300.57,59.965,1484659803,"201051344000594","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,614807.4,614807.4,21061,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484659860,1505480.00
01/17/2017 08:30,2,0.000,ALERT,211.25,299.37,59.991,1484659803,"201051344001203","219011344069620",0.00,0.50,0,296.36,303.28,0.0,0.0,0.000,607539.2,607539.2,21172,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659862,1505481.00
01/17/2017 08:30,2,0.000,ALERT,211.03,298.77,59.991,1484659803,"274151322000054","219011344069620",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,843874.6,843874.6,20888,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659864,1505482.00
01/17/2017 08:30,2,0.000,ALERT,212.38,300.27,60.002,1484659803,"201051344000867","219011344069620",0.00,1.50,0,297.26,302.98,0.0,0.0,0.000,601237.5,601237.5,21152,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659866,1505483.00
01/17/2017 08:30,2,0.000,ALERT,211.25,299.67,59.959,1484659803,"201051344001093","219011344069620",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,604564.3,604564.3,21090,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659867,1505484.00
01/17/2017 08:30,2,0.000,ALERT,211.93,300.57,59.959,1484659803,"201051344000900","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,620183.7,620183.7,20743,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484659869,1505485.00
01/17/2017 08:30,2,0.000,ALERT,212.16,299.97,59.954,1484659803,"201051344000648","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,609793.1,609793.1,20727,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659871,1505486.00
01/17/2017 08:30,2,0.000,ALERT,211.93,301.47,59.949,1484659803,"201051344000569","219011344069620",0.00,1.00,0,298.47,303.58,0.0,0.0,0.000,620472.9,620472.9,20754,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659873,1505487.00
01/17/2017 08:30,2,0.000,ALERT,212.16,301.17,59.959,1484659803,"201051344000983","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,613293.4,613293.4,20878,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659875,1505488.00
01/17/2017 08:30,2,0.000,ALERT,212.16,300.87,59.954,1484659803,"201051344001158","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,601923.3,601923.3,21070,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659876,1505489.00
01/17/2017 08:30,2,0.000,ALERT,212.61,301.77,59.938,1484659803,"201051344000576","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,612445.4,612445.4,20777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484659878,1505490.00
01/17/2017 08:30,2,0.033,ALERT,211.48,297.87,59.928,1484659803,"274151322000087","219011344069620",26.36,2.50,0,294.56,299.67,0.0,0.0,0.000,815901.7,815901.7,21084,0,0,0,L,1151911521,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1484659880,1505491.00
01/17/2017 08:45,2,0.150,ALERT,212.61,332.73,59.991,1484660703,"201051344000645","219011344069620",26.50,1.50,0,298.47,333.33,4.1,2.0,0.000,611754.1,611754.1,20753,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1484660705,1505492.00
01/17/2017 08:45,2,0.080,ALERT,211.70,299.37,60.002,1484660703,"274151322000085","219011344069620",24.25,2.00,0,296.36,301.17,2.0,0.0,0.000,842619.6,842619.6,20895,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1484660707,1505493.00
01/17/2017 08:45,2,0.189,ALERT,212.83,301.47,59.996,1484660703,"201051344000633","219011344069620",22.40,1.00,0,296.96,302.98,4.3,2.2,0.000,601045.4,601045.4,21127,0,0,0,L,1122011218,0,121.78,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1484660709,1505494.00
01/17/2017 08:45,2,0.203,ALERT,212.38,302.37,59.970,1484660703,"201051344000469","219011344069620",24.19,0.50,0,297.57,303.28,5.0,2.9,0.000,603831.3,603831.3,21105,0,0,0,L,1122011218,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1484660711,1505495.00
01/17/2017 08:45,2,0.164,ALERT,211.25,300.87,60.002,1484660703,"201051344000646","219011344069620",23.58,1.00,0,297.57,301.77,3.9,1.9,0.000,600252.7,600252.7,21088,0,0,0,L,1122011218,0,121.55,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1484660713,1505496.00
01/17/2017 08:45,2,0.107,ALERT,211.25,300.57,60.034,1484660703,"274151322000052","219011344069620",23.74,1.50,0,296.06,301.47,2.6,0.6,0.000,870634.9,870634.9,20657,0,0,0,L,1151911521,0,120.88,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1484660714,1505497.00
01/17/2017 08:45,2,0.166,ALERT,211.48,301.17,60.002,1484660703,"201051344000585","219011344069620",23.42,1.50,0,297.57,302.07,4.0,1.9,0.000,610742.9,610742.9,21150,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1484660716,1505498.00
01/17/2017 08:45,2,0.166,ALERT,211.25,301.17,59.996,1484660703,"201051344001230","219011344069620",22.19,1.00,0,298.17,302.07,3.8,1.7,0.000,603615.8,603615.8,21008,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1484660718,1505499.00
01/17/2017 08:45,2,0.178,ALERT,211.93,302.07,60.023,1484660703,"201051344000582","219011344069620",24.03,0.50,0,298.77,302.68,4.4,2.3,0.000,595526.5,595526.5,21121,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1484660720,1505500.00
01/17/2017 08:45,2,0.213,ALERT,211.03,301.17,59.996,1484660703,"201051344000955","219011344069620",21.65,1.00,0,297.87,302.07,4.7,2.6,0.000,610703.4,610703.4,21079,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484660722,1505501.00
01/17/2017 08:45,2,0.000,ALERT,211.70,354.37,60.023,1484660703,"274151322000094","219011344069620",42.44,2.00,0,295.76,401.56,0.0,0.0,0.000,716975.5,716975.5,21367,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,112,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1484660724,1505502.00
01/17/2017 08:45,2,0.221,ALERT,212.16,302.37,59.991,1484660703,"201051344000579","219011344069620",21.91,1.50,0,299.07,304.18,4.9,2.8,0.000,619280.2,619280.2,21025,0,0,0,L,1122011218,0,121.10,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1484660725,1505503.00
01/17/2017 08:45,2,0.188,ALERT,211.03,301.77,59.986,1484660703,"201051344000890","219011344069620",23.95,2.00,0,298.17,302.98,4.5,2.5,0.000,607672.9,607672.9,21149,0,0,0,L,1122011218,0,121.33,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1484660727,1505504.00
01/17/2017 08:45,2,0.191,ALERT,211.70,301.17,59.991,1484660703,"201051344000438","219011344069620",23.82,0.50,0,297.87,302.37,4.7,2.6,0.000,608729.4,608729.4,21161,0,0,0,L,1122011218,0,121.78,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1484660729,1505505.00
01/17/2017 08:45,2,0.230,ALERT,211.70,300.57,60.034,1484660703,"201051344000417","219011344069620",18.67,1.00,0,297.57,301.47,4.3,2.3,0.000,593594.6,593594.6,21274,0,0,0,L,1122011218,0,121.33,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1484660731,1505506.00
01/17/2017 08:45,2,0.082,ALERT,211.48,300.27,59.981,1484660703,"274151322000083","219011344069620",23.82,1.50,0,296.66,301.47,2.0,0.0,0.000,862301.5,862301.5,20692,0,0,0,L,1151911521,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484660733,1505507.00
01/17/2017 08:45,2,0.084,ALERT,211.93,299.97,59.991,1484660703,"274151322000076","219011344069620",24.25,1.50,0,296.36,301.77,2.1,0.1,0.000,919302.5,919302.5,20805,0,0,0,L,1151911521,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1484660734,1505508.00
01/17/2017 08:45,2,0.164,ALERT,211.93,331.83,59.991,1484660703,"201051344000868","219011344069620",25.31,1.00,0,299.07,332.73,4.2,2.2,0.000,602354.6,602354.6,21118,0,0,0,L,1122011218,0,120.88,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1484660736,1505509.00
01/17/2017 08:45,2,0.076,ALERT,211.25,300.57,59.996,1484660703,"274151322000095","219011344069620",24.51,1.00,0,297.57,301.77,1.9,0.0,0.000,910339.6,910339.6,20868,0,0,0,L,1151911521,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1484660738,1505510.00
01/17/2017 08:45,2,0.125,ALERT,211.70,301.47,59.991,1484660703,"201051344000988","219011344069620",19.98,1.50,0,296.36,303.28,2.5,0.5,0.000,565812.8,565812.8,21148,0,0,0,L,1122011218,0,120.65,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1484660740,1505511.00
01/17/2017 08:45,2,0.166,ALERT,211.25,305.08,59.959,1484660703,"201051344001025","219011344069620",24.45,0.50,0,296.96,308.09,4.1,2.0,0.000,608916.5,608916.5,21179,0,0,0,L,1122011218,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1484660742,1505512.00
01/17/2017 08:45,2,0.184,ALERT,211.93,314.70,59.975,1484660703,"201051344000458","219011344069620",24.61,2.50,0,298.77,317.10,4.6,2.5,0.000,612365.7,612365.7,20891,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1484660744,1505513.00
01/17/2017 08:45,2,0.178,ALERT,212.61,301.47,60.002,1484660703,"201051344000853","219011344069620",21.01,1.00,0,298.47,303.58,3.8,1.7,0.000,611017.2,611017.2,20824,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1484660746,1505514.00
01/17/2017 08:45,2,0.195,ALERT,211.70,300.87,60.002,1484660703,"201051344000685","219011344069620",20.28,1.50,0,297.87,302.07,4.0,2.0,0.000,608042.3,608042.3,21079,0,0,0,L,1122011218,0,122.01,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1484660748,1505515.00
01/17/2017 08:45,2,0.160,ALERT,211.70,300.87,60.007,1484660703,"201051344000917","219011344069620",23.00,2.50,0,296.06,301.47,3.8,1.7,0.000,605042.9,605042.9,21089,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1484660749,1505516.00
01/17/2017 08:45,2,0.150,ALERT,211.70,301.17,59.996,1484660703,"201051344001145","219011344069620",23.34,1.00,0,297.57,302.68,3.6,1.5,0.000,611008.1,611008.1,20953,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1484660751,1505517.00
01/17/2017 08:45,2,0.207,ALERT,211.48,300.27,59.996,1484660703,"201051344000651","219011344069620",22.24,0.00,0,297.26,301.47,4.7,2.6,0.000,603546.4,603546.4,21124,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1484660753,1505518.00
01/17/2017 08:45,2,0.068,ALERT,211.03,299.67,59.986,1484660703,"274151322000088","219011344069620",23.68,2.00,0,296.06,300.57,1.7,0.0,0.000,827648.8,827648.8,20810,0,0,0,L,1151911521,0,121.78,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1484660755,1505519.00
01/17/2017 08:45,2,0.006,ALERT,212.16,299.07,60.002,1484660703,"274151322000068","219011344069620",42.62,2.50,0,295.76,407.27,0.0,0.0,0.000,717930.3,717930.3,21268,0,0,0,L,1151911521,0,121.55,122.23,0002,2,0,0,0,0,0,0,124,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1484660757,1505520.00
01/17/2017 08:45,2,0.152,ALERT,211.25,324.32,59.991,1484660703,"201051344001135","219011344069620",25.47,1.00,0,297.87,325.22,4.0,1.9,0.000,599200.1,599200.1,21172,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1484660758,1505521.00
01/17/2017 08:45,2,0.174,ALERT,211.93,325.22,59.991,1484660703,"201051344000594","219011344069620",25.62,1.00,0,297.87,336.64,4.5,2.4,0.000,614807.7,614807.7,21063,0,0,0,L,1122011218,0,121.10,121.10,0100,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1484660760,1505522.00
01/17/2017 08:45,2,0.195,ALERT,211.48,300.87,60.002,1484660703,"201051344001203","219011344069620",20.38,1.00,0,297.57,303.88,4.1,2.0,0.000,607539.4,607539.4,21174,0,0,0,L,1122011218,0,121.78,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1484660762,1505523.00
01/17/2017 08:45,2,0.076,ALERT,211.48,299.97,59.996,1484660703,"274151322000054","219011344069620",23.93,2.50,0,296.36,301.47,1.9,0.0,0.000,843874.6,843874.6,20890,0,0,0,L,1151911521,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1484660764,1505524.00
01/17/2017 08:45,2,0.162,ALERT,212.38,305.98,59.991,1484660703,"201051344000867","219011344069620",24.41,2.00,0,297.87,307.48,4.0,2.0,0.000,601237.7,601237.7,21154,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1484660766,1505525.00
01/17/2017 08:45,2,0.217,ALERT,211.48,301.17,60.007,1484660703,"201051344001093","219011344069620",23.20,2.00,0,297.87,302.07,5.1,3.0,0.000,604564.7,604564.7,21092,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484660767,1505526.00
01/17/2017 08:45,2,0.105,ALERT,211.93,302.07,60.002,1484660703,"201051344000900","219011344069620",23.76,1.00,0,298.47,303.28,2.5,0.5,0.000,620183.7,620183.7,20745,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1484660769,1505527.00
01/17/2017 08:45,2,0.184,ALERT,212.38,323.41,59.996,1484660703,"201051344000648","219011344069620",25.64,0.50,0,297.87,338.44,4.8,2.7,0.000,609793.4,609793.4,20729,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484660771,1505528.00
01/17/2017 08:45,2,0.176,ALERT,212.38,322.21,59.996,1484660703,"201051344000569","219011344069620",25.41,1.50,0,299.07,337.54,4.5,2.5,0.000,620473.1,620473.1,20756,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1484660773,1505529.00
01/17/2017 08:45,2,0.162,ALERT,211.93,334.54,59.959,1484660703,"201051344000983","219011344069620",26.18,1.50,0,298.77,335.44,4.3,2.3,0.000,613293.6,613293.6,20880,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1484660775,1505530.00
01/17/2017 08:45,2,0.164,ALERT,212.38,302.07,59.986,1484660703,"201051344001158","219011344069620",22.86,0.50,0,298.17,302.98,3.8,1.7,0.000,601923.5,601923.5,21072,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1484660776,1505531.00
01/17/2017 08:45,2,0.189,ALERT,212.83,302.98,59.991,1484660703,"201051344000576","219011344069620",23.46,1.00,0,298.77,303.58,4.6,2.5,0.000,612445.6,612445.6,20779,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1484660778,1505532.00
01/17/2017 08:45,2,0.094,ALERT,211.70,298.77,59.986,1484660703,"274151322000087","219011344069620",23.32,2.50,0,295.46,300.57,2.2,0.2,0.000,815901.7,815901.7,21086,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1484660780,1505533.00
01/17/2017 09:00,2,0.285,ACTIVE,213.06,339.65,59.996,1484661603,"201051344000645","219011344069620",29.92,3.00,0,299.97,352.57,8.7,6.5,0.035,611755.1,611755.1,20755,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661604,1505534.00
01/17/2017 09:00,2,0.199,ACTIVE,211.93,338.74,59.975,1484661603,"274151322000085","219011344069620",27.97,3.30,0,298.17,345.06,5.7,3.5,0.022,842619.8,842619.8,20897,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661605,1505535.00
01/17/2017 09:00,2,0.297,ACTIVE,213.29,341.45,59.981,1484661603,"201051344000633","219011344069620",30.22,2.00,0,298.17,354.07,9.1,6.9,0.035,601046.5,601046.5,21129,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661606,1505536.00
01/17/2017 09:00,2,0.314,ACTIVE,212.83,339.65,59.981,1484661603,"201051344000469","219011344069620",30.16,1.50,0,299.07,347.76,9.7,7.4,0.031,603832.5,603832.5,21107,0,0,0,L,1122011218,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661607,1505537.00
01/17/2017 09:00,2,0.283,ACTIVE,211.93,339.34,59.981,1484661603,"201051344000646","219011344069620",29.88,2.00,0,298.77,348.36,8.6,6.4,0.031,600253.7,600253.7,21090,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661608,1505538.00
01/17/2017 09:00,2,0.234,ACTIVE,211.48,338.44,59.970,1484661603,"274151322000052","219011344069620",28.65,3.30,0,298.17,345.96,6.8,4.6,0.035,870635.4,870635.4,20659,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661609,1505539.00
01/17/2017 09:00,2,0.281,ACTIVE,211.93,338.74,59.981,1484661603,"201051344000585","219011344069620",30.28,2.50,0,298.77,359.48,8.7,6.5,0.031,610743.8,610743.8,21152,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661610,1505540.00
01/17/2017 09:00,2,0.266,ACTIVE,212.16,337.84,59.981,1484661603,"201051344001230","219011344069620",30.53,2.00,0,299.37,350.17,8.2,6.0,0.022,603616.6,603616.6,21010,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661611,1505541.00
01/17/2017 09:00,2,0.307,ACTIVE,212.38,339.04,59.986,1484661603,"201051344000582","219011344069620",29.12,1.50,0,299.97,352.87,9.1,6.8,0.031,595527.6,595527.6,21123,0,0,0,L,1122011218,0,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661612,1505542.00
01/17/2017 09:00,2,0.316,ACTIVE,211.48,337.84,59.986,1484661603,"201051344000955","219011344069620",29.98,2.50,0,299.37,351.07,9.7,7.4,0.031,610704.5,610704.5,21081,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661613,1505543.00
01/17/2017 09:00,2,0.133,ALERT,211.93,338.44,59.975,1484661603,"274151322000094","219011344069620",30.63,2.00,0,296.96,413.89,4.1,2.0,0.018,716975.6,716975.6,21369,0,0,0,L,1151911521,0,121.10,122.46,0002,-1,0,0,0,0,0,0,150,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661615,1505544.00
01/17/2017 09:00,2,0.312,ACTIVE,212.61,339.65,59.975,1484661603,"201051344000579","219011344069620",31.15,2.50,0,299.97,352.27,9.9,7.7,0.031,619281.4,619281.4,21027,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661616,1505545.00
01/17/2017 09:00,2,0.314,ALERT,211.70,337.54,60.007,1484661603,"201051344000890","219011344069620",29.88,2.50,0,299.67,348.66,9.6,7.3,0.031,607674.0,607674.0,21151,0,0,0,L,1122011218,0,121.78,120.65,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661617,1505546.00
01/17/2017 09:00,2,0.311,ACTIVE,212.16,338.44,59.970,1484661603,"201051344000438","219011344069620",30.42,2.00,0,299.37,349.86,9.6,7.3,0.027,608730.5,608730.5,21163,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661618,1505547.00
01/17/2017 09:00,2,0.350,ALERT,212.16,338.14,59.965,1484661603,"201051344000417","219011344069620",19.50,2.00,0,298.47,352.27,7.0,4.8,0.018,593595.4,593595.4,21276,0,0,0,L,1122011218,0,121.55,121.33,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661620,1505548.00
01/17/2017 09:00,2,0.213,ACTIVE,211.93,339.04,59.965,1484661603,"274151322000083","219011344069620",28.37,3.30,0,298.47,349.86,6.1,4.0,0.031,862301.9,862301.9,20694,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661621,1505549.00
01/17/2017 09:00,2,0.221,ACTIVE,212.38,338.44,59.970,1484661603,"274151322000076","219011344069620",29.10,3.30,0,297.87,349.56,6.5,4.4,0.027,919302.9,919302.9,20807,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661622,1505550.00
01/17/2017 09:00,2,0.291,ACTIVE,212.61,339.34,59.986,1484661603,"201051344000868","219011344069620",30.22,2.00,0,300.27,348.96,8.9,6.7,0.031,602355.5,602355.5,21120,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661623,1505551.00
01/17/2017 09:00,2,0.209,ACTIVE,211.70,338.44,59.986,1484661603,"274151322000095","219011344069620",28.96,3.00,0,298.77,348.36,6.2,4.0,0.027,910339.9,910339.9,20870,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661624,1505552.00
01/17/2017 09:00,2,0.135,ACTIVE,212.38,302.68,59.975,1484661603,"201051344000988","219011344069620",22.17,2.00,0,296.66,304.18,3.0,1.0,0.000,565812.9,565812.9,21150,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661625,1505553.00
01/17/2017 09:00,2,0.277,ACTIVE,211.93,337.54,59.975,1484661603,"201051344001025","219011344069620",31.19,1.50,0,298.47,352.27,8.8,6.6,0.031,608917.5,608917.5,21181,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661626,1505554.00
01/17/2017 09:00,2,0.318,ALERT,212.61,338.44,59.975,1484661603,"201051344000458","219011344069620",29.50,3.70,0,299.67,348.96,9.6,7.3,0.035,612366.8,612366.8,20893,0,0,0,L,1122011218,0,121.55,121.78,0002,0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661627,1505555.00
01/17/2017 09:00,2,0.299,ACTIVE,213.29,340.25,59.991,1484661603,"201051344000853","219011344069620",30.28,2.00,0,299.37,351.67,9.2,6.9,0.031,611018.2,611018.2,20826,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661628,1505556.00
01/17/2017 09:00,2,0.295,ACTIVE,212.38,339.95,60.018,1484661603,"201051344000685","219011344069620",29.92,2.50,0,298.77,355.28,8.9,6.7,0.035,608043.3,608043.3,21081,0,0,0,L,1122011218,0,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661629,1505557.00
01/17/2017 09:00,2,0.281,ACTIVE,212.16,339.34,59.965,1484661603,"201051344000917","219011344069620",29.70,3.30,0,297.87,354.97,8.5,6.2,0.031,605043.8,605043.8,21091,0,0,0,L,1122011218,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661630,1505558.00
01/17/2017 09:00,2,0.271,ACTIVE,212.38,339.04,59.991,1484661603,"201051344001145","219011344069620",30.04,2.00,0,299.37,355.58,8.3,6.1,0.031,611008.9,611008.9,20955,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661631,1505559.00
01/17/2017 09:00,2,0.307,ACTIVE,211.93,338.44,59.970,1484661603,"201051344000651","219011344069620",30.32,1.00,0,299.07,354.67,9.4,7.2,0.031,603547.5,603547.5,21126,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661632,1505560.00
01/17/2017 09:00,2,0.203,ACTIVE,211.25,336.04,59.965,1484661603,"274151322000088","219011344069620",27.37,3.30,0,297.87,349.56,5.7,3.6,0.018,827649.0,827649.0,20812,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661633,1505561.00
01/17/2017 09:00,2,0.156,ALERT,212.38,338.44,59.959,1484661603,"274151322000068","219011344069620",31.13,3.70,0,296.96,414.79,5.0,2.9,0.013,717930.5,717930.5,21270,0,0,0,L,1151911521,0,122.01,122.46,0002,2,0,0,0,0,0,0,138,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661635,1505562.00
01/17/2017 09:00,2,0.283,ALERT,211.70,337.54,59.970,1484661603,"201051344001135","219011344069620",30.08,2.00,0,299.67,348.66,8.7,6.5,0.035,599201.0,599201.0,21174,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661637,1505563.00
01/17/2017 09:00,2,0.295,ACTIVE,212.38,339.04,59.975,1484661603,"201051344000594","219011344069620",31.23,2.00,0,298.47,348.96,9.3,7.1,0.035,614808.7,614808.7,21065,0,0,0,L,1122011218,0,121.33,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661638,1505564.00
01/17/2017 09:00,2,0.303,ACTIVE,212.16,337.84,59.981,1484661603,"201051344001203","219011344069620",28.51,2.00,0,299.37,359.18,8.8,6.6,0.031,607540.3,607540.3,21176,0,0,0,L,1122011218,0,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661639,1505565.00
01/17/2017 09:00,2,0.205,ACTIVE,211.48,338.14,59.970,1484661603,"274151322000054","219011344069620",28.49,3.70,0,298.47,348.06,6.0,3.8,0.031,843875.0,843875.0,20892,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661639,1505566.00
01/17/2017 09:00,2,0.303,ALERT,212.83,338.44,59.965,1484661603,"201051344000867","219011344069620",29.72,3.00,0,298.47,350.47,9.2,6.9,0.040,601238.7,601238.7,21156,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661641,1505567.00
01/17/2017 09:00,2,0.332,ACTIVE,211.93,338.44,59.959,1484661603,"201051344001093","219011344069620",29.94,3.30,0,299.07,352.27,10.1,7.8,0.027,604565.9,604565.9,21094,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661642,1505568.00
01/17/2017 09:00,2,0.240,ACTIVE,212.61,339.04,59.970,1484661603,"201051344000900","219011344069620",29.76,2.00,0,299.67,348.66,7.3,5.1,0.031,620184.3,620184.3,20747,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661643,1505569.00
01/17/2017 09:00,2,0.316,ACTIVE,212.83,339.34,59.970,1484661603,"201051344000648","219011344069620",30.22,1.50,0,298.47,352.57,9.8,7.5,0.035,609794.5,609794.5,20731,0,0,0,L,1122011218,0,121.33,122.01,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661644,1505570.00
01/17/2017 09:00,2,0.307,ACTIVE,212.61,338.74,59.922,1484661603,"201051344000569","219011344069620",30.77,2.50,0,299.97,346.56,9.6,7.4,0.040,620474.2,620474.2,20758,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661645,1505571.00
01/17/2017 09:00,2,0.301,ACTIVE,212.61,338.74,59.970,1484661603,"201051344000983","219011344069620",30.22,2.50,0,300.27,348.96,9.2,7.0,0.035,613294.5,613294.5,20882,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661646,1505572.00
01/17/2017 09:00,2,0.297,ACTIVE,212.61,338.44,59.970,1484661603,"201051344001158","219011344069620",29.38,1.50,0,299.67,352.57,8.8,6.6,0.040,601924.4,601924.4,21074,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661647,1505573.00
01/17/2017 09:00,2,0.324,ACTIVE,213.06,340.25,59.970,1484661603,"201051344000576","219011344069620",30.34,2.00,0,299.97,351.37,10.0,7.8,0.035,612446.7,612446.7,20781,0,0,0,L,1122011218,0,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661648,1505574.00
01/17/2017 09:00,2,0.195,ACTIVE,211.93,338.74,59.970,1484661603,"274151322000087","219011344069620",30.57,4.00,0,297.57,345.36,6.0,3.9,0.022,815902.0,815902.0,21088,0,0,0,L,1151911521,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484661648,1505575.00
01/17/2017 09:15,2,0.561,ACTIVE,213.06,342.95,59.981,1484662503,"201051344000645","219011344069620",30.69,3.70,0,334.54,350.77,17.4,14.9,0.106,611757.7,611757.7,20756,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662504,1505576.00
01/17/2017 09:15,2,0.457,ACTIVE,211.93,339.34,59.975,1484662503,"274151322000085","219011344069620",29.58,4.00,0,335.44,345.06,13.7,11.3,0.080,842621.6,842621.6,20898,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662505,1505577.00
01/17/2017 09:15,2,0.555,ACTIVE,213.29,344.15,59.970,1484662503,"201051344000633","219011344069620",31.43,3.00,0,333.03,350.47,17.7,15.1,0.106,601049.1,601049.1,21130,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662506,1505578.00
01/17/2017 09:15,2,0.584,ACTIVE,212.83,342.95,59.975,1484662503,"201051344000469","219011344069620",30.55,2.00,0,332.73,349.26,18.1,15.6,0.110,603835.3,603835.3,21108,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662507,1505579.00
01/17/2017 09:15,2,0.541,ACTIVE,211.70,341.15,59.981,1484662503,"201051344000646","219011344069620",30.49,3.00,0,332.43,351.07,16.7,14.2,0.102,600256.1,600256.1,21091,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662508,1505580.00
01/17/2017 09:15,2,0.502,ACTIVE,211.70,340.85,59.959,1484662503,"274151322000052","219011344069620",30.20,4.50,0,334.24,345.96,15.3,12.9,0.080,870637.5,870637.5,20660,0,0,0,L,1151911521,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662508,1505581.00
01/17/2017 09:15,2,0.535,ACTIVE,212.16,341.45,60.007,1484662503,"201051344000585","219011344069620",31.21,3.30,0,332.13,351.67,16.9,14.4,0.106,610746.3,610746.3,21153,0,0,0,L,1122011218,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662509,1505582.00
01/17/2017 09:15,2,0.541,ACTIVE,211.93,339.95,59.975,1484662503,"201051344001230","219011344069620",29.76,3.00,0,331.23,356.78,16.3,13.8,0.097,603619.0,603619.0,21011,0,0,0,L,1122011218,0,121.78,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662510,1505583.00
01/17/2017 09:15,2,0.551,ACTIVE,212.38,341.75,59.991,1484662503,"201051344000582","219011344069620",30.42,2.50,0,333.33,347.76,17.0,14.5,0.102,595530.1,595530.1,21124,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662511,1505584.00
01/17/2017 09:15,2,0.566,ACTIVE,211.70,339.95,59.991,1484662503,"201051344000955","219011344069620",30.99,3.00,0,332.13,356.78,17.8,15.3,0.106,610707.2,610707.2,21082,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662512,1505585.00
01/17/2017 09:15,2,0.242,ACTIVE,211.93,458.97,59.975,1484662503,"274151322000094","219011344069620",43.73,4.50,0,335.74,460.47,11.0,8.7,0.062,716977.1,716977.1,21371,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662513,1505586.00
01/17/2017 09:15,2,0.592,ACTIVE,212.83,342.35,59.975,1484662503,"201051344000579","219011344069620",30.85,3.30,0,333.93,355.88,18.5,15.9,0.110,619284.2,619284.2,21028,0,0,0,L,1122011218,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662514,1505587.00
01/17/2017 09:15,2,0.570,ACTIVE,211.70,340.25,59.975,1484662503,"201051344000890","219011344069620",30.73,3.30,0,332.43,354.37,17.8,15.2,0.106,607676.7,607676.7,21153,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662515,1505588.00
01/17/2017 09:15,2,0.559,ACTIVE,212.38,341.45,59.959,1484662503,"201051344000438","219011344069620",31.13,3.00,0,333.03,351.97,17.6,15.1,0.106,608733.2,608733.2,21164,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662516,1505589.00
01/17/2017 09:15,2,0.570,ACTIVE,212.38,339.95,59.981,1484662503,"201051344000417","219011344069620",20.61,3.00,0,332.13,344.15,11.9,9.5,0.062,593597.1,593597.1,21278,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662517,1505590.00
01/17/2017 09:15,2,0.484,ACTIVE,211.70,340.55,59.981,1484662503,"274151322000083","219011344069620",30.00,4.50,0,335.14,345.96,14.7,12.3,0.084,862303.8,862303.8,20695,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662517,1505591.00
01/17/2017 09:15,2,0.500,ACTIVE,212.83,341.75,59.959,1484662503,"274151322000076","219011344069620",30.75,4.50,0,336.04,346.56,15.6,13.1,0.093,919305.0,919305.0,20808,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662518,1505592.00
01/17/2017 09:15,2,0.580,ACTIVE,212.61,342.65,60.023,1484662503,"201051344000868","219011344069620",30.18,3.00,0,333.33,352.87,17.8,15.2,0.115,602358.1,602358.1,21121,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662519,1505593.00
01/17/2017 09:15,2,0.490,ACTIVE,211.93,339.34,59.996,1484662503,"274151322000095","219011344069620",30.16,3.70,0,334.84,345.66,15.0,12.6,0.093,910341.9,910341.9,20871,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662520,1505594.00
01/17/2017 09:15,2,0.555,ALERT,212.61,342.65,59.975,1484662503,"201051344000988","219011344069620",19.94,2.50,0,298.17,347.46,11.2,8.9,0.075,565814.0,565814.0,21151,0,0,0,L,1122011218,0,121.33,122.01,0002,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662522,1505595.00
01/17/2017 09:15,2,0.547,ACTIVE,211.93,339.95,59.986,1484662503,"201051344001025","219011344069620",31.01,2.50,0,333.03,354.07,17.2,14.7,0.106,608920.0,608920.0,21182,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662523,1505596.00
01/17/2017 09:15,2,0.576,ACTIVE,212.61,341.75,59.981,1484662503,"201051344000458","219011344069620",31.13,4.00,0,333.33,348.96,18.2,15.7,0.115,612369.6,612369.6,20895,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662524,1505597.00
01/17/2017 09:15,2,0.572,ACTIVE,213.29,343.85,59.986,1484662503,"201051344000853","219011344069620",30.63,3.00,0,334.84,353.47,17.8,15.3,0.110,611020.9,611020.9,20827,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662525,1505598.00
01/17/2017 09:15,2,0.553,ACTIVE,212.38,342.05,59.996,1484662503,"201051344000685","219011344069620",30.53,3.00,0,333.33,348.36,17.1,14.6,0.106,608045.8,608045.8,21082,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662526,1505599.00
01/17/2017 09:15,2,0.520,ACTIVE,212.16,343.25,59.996,1484662503,"201051344000917","219011344069620",31.47,4.00,0,332.13,352.87,16.6,14.1,0.106,605046.2,605046.2,21092,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662527,1505600.00
01/17/2017 09:15,2,0.525,ACTIVE,212.16,341.45,59.981,1484662503,"201051344001145","219011344069620",31.01,3.00,0,333.93,349.56,16.6,14.0,0.106,611011.3,611011.3,20956,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662528,1505601.00
01/17/2017 09:15,2,0.568,ACTIVE,212.38,341.45,59.986,1484662503,"201051344000651","219011344069620",30.79,2.00,0,333.03,349.56,17.8,15.2,0.106,603550.1,603550.1,21127,0,0,0,L,1122011218,0,122.01,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662529,1505602.00
01/17/2017 09:15,2,0.475,ACTIVE,211.48,338.74,59.981,1484662503,"274151322000088","219011344069620",29.06,4.50,0,333.93,345.06,13.9,11.5,0.084,827650.8,827650.8,20813,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662530,1505603.00
01/17/2017 09:15,2,0.336,ACTIVE,212.38,431.32,59.981,1484662503,"274151322000068","219011344069620",41.03,6.30,0,336.64,444.24,14.0,11.6,0.066,717932.3,717932.3,21272,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662531,1505604.00
01/17/2017 09:15,2,0.520,ACTIVE,211.93,344.45,59.986,1484662503,"201051344001135","219011344069620",31.67,3.00,0,332.73,352.87,16.7,14.2,0.102,599203.5,599203.5,21176,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662532,1505605.00
01/17/2017 09:15,2,0.584,ACTIVE,212.38,342.05,60.002,1484662503,"201051344000594","219011344069620",30.97,3.00,0,332.73,357.08,18.3,15.8,0.115,614811.4,614811.4,21066,0,0,0,L,1122011218,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662532,1505606.00
01/17/2017 09:15,2,0.551,ACTIVE,212.16,340.55,59.996,1484662503,"201051344001203","219011344069620",30.63,3.00,0,333.63,352.57,17.2,14.7,0.110,607542.8,607542.8,21177,0,0,0,L,1122011218,0,122.23,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662533,1505607.00
01/17/2017 09:15,2,0.465,ACTIVE,211.70,339.65,59.986,1484662503,"274151322000054","219011344069620",30.10,5.50,0,334.54,345.66,14.1,11.7,0.084,843876.8,843876.8,20893,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662534,1505608.00
01/17/2017 09:15,2,0.574,ACTIVE,212.83,341.45,59.996,1484662503,"201051344000867","219011344069620",30.69,3.70,0,333.03,350.17,17.9,15.3,0.110,601241.3,601241.3,21158,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662535,1505609.00
01/17/2017 09:15,2,0.580,ACTIVE,212.38,341.45,60.007,1484662503,"201051344001093","219011344069620",31.01,3.70,0,333.03,351.67,18.3,15.7,0.102,604568.7,604568.7,21095,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662536,1505610.00
01/17/2017 09:15,2,0.520,ACTIVE,212.61,342.65,59.991,1484662503,"201051344000900","219011344069620",30.67,3.00,0,332.73,349.26,16.2,13.7,0.115,620186.5,620186.5,20748,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662537,1505611.00
01/17/2017 09:15,2,0.594,ACTIVE,213.06,343.25,60.023,1484662503,"201051344000648","219011344069620",30.79,2.50,0,333.63,354.67,18.6,16.0,0.115,609797.3,609797.3,20732,0,0,0,L,1122011218,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662538,1505612.00
01/17/2017 09:15,2,0.586,ACTIVE,212.83,343.25,59.996,1484662503,"201051344000569","219011344069620",31.05,3.30,0,333.33,351.97,18.5,15.9,0.115,620477.0,620477.0,20759,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662539,1505613.00
01/17/2017 09:15,2,0.568,ACTIVE,212.83,342.35,59.991,1484662503,"201051344000983","219011344069620",31.17,3.30,0,332.43,355.58,18.0,15.4,0.110,613297.2,613297.2,20883,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662540,1505614.00
01/17/2017 09:15,2,0.561,ACTIVE,212.83,342.65,59.996,1484662503,"201051344001158","219011344069620",30.63,2.50,0,332.13,351.97,17.4,14.9,0.119,601927.0,601927.0,21075,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662541,1505615.00
