ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 09:15,2,0.600,ACTIVE,213.29,344.76,59.954,1484662503,"201051344000576","219011344069620",30.49,3.00,0,333.63,351.37,18.6,16.0,0.115,612449.5,612449.5,20782,0,0,0,L,1122011218,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662542,1505616.00
01/17/2017 09:15,2,0.494,ACTIVE,211.93,339.65,59.986,1484662503,"274151322000087","219011344069620",29.72,5.50,0,334.84,345.96,14.9,12.4,0.088,815904.0,815904.0,21089,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484662543,1505617.00
01/17/2017 09:30,2,1.188,ACTIVE,213.51,350.17,59.996,1484663403,"201051344000645","219011344069620",31.45,4.50,0,333.93,365.49,37.8,34.6,0.292,611763.3,611763.3,20757,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663405,1505618.00
01/17/2017 09:30,2,1.051,ACTIVE,211.48,342.35,59.965,1484663403,"274151322000085","219011344069620",30.69,5.50,0,323.72,354.37,32.6,29.6,0.212,842626.2,842626.2,20899,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663405,1505619.00
01/17/2017 09:30,2,1.164,ACTIVE,213.51,351.67,59.975,1484663403,"201051344000633","219011344069620",31.75,3.70,0,330.93,367.90,37.5,34.2,0.296,601054.7,601054.7,21131,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663406,1505620.00
01/17/2017 09:30,2,1.191,ACTIVE,213.06,350.47,59.975,1484663403,"201051344000469","219011344069620",31.75,3.00,0,333.63,369.10,38.4,35.1,0.305,603841.0,603841.0,21109,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663407,1505621.00
01/17/2017 09:30,2,1.031,ACTIVE,211.93,351.07,59.938,1484663403,"201051344000646","219011344069620",31.75,3.70,0,323.41,364.89,33.2,30.1,0.252,600261.3,600261.3,21092,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663408,1505622.00
01/17/2017 09:30,2,1.127,ACTIVE,211.25,345.06,59.933,1484663403,"274151322000052","219011344069620",30.85,6.00,0,326.42,356.78,35.2,32.1,0.217,870642.6,870642.6,20661,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663409,1505623.00
01/17/2017 09:30,2,1.037,ACTIVE,212.38,351.37,59.922,1484663403,"201051344000585","219011344069620",31.95,4.00,0,330.03,365.19,33.6,30.6,0.256,610751.6,610751.6,21154,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663410,1505624.00
01/17/2017 09:30,2,1.025,ACTIVE,212.16,349.56,59.981,1484663403,"201051344001230","219011344069620",31.73,4.00,0,329.43,364.29,32.9,29.9,0.256,603624.0,603624.0,21012,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663411,1505625.00
01/17/2017 09:30,2,1.051,ACTIVE,213.06,348.66,59.965,1484663403,"201051344000582","219011344069620",31.57,3.30,0,325.82,363.09,33.6,30.6,0.247,595535.3,595535.3,21125,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663412,1505626.00
01/17/2017 09:30,2,1.092,ACTIVE,211.93,347.76,59.970,1484663403,"201051344000955","219011344069620",31.45,4.00,0,325.52,363.69,34.8,31.6,0.270,610712.6,610712.6,21083,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663413,1505627.00
01/17/2017 09:30,2,0.730,ACTIVE,211.48,448.15,59.959,1484663403,"274151322000094","219011344069620",42.50,7.00,0,336.04,470.09,31.5,28.4,0.208,716981.3,716981.3,21372,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663414,1505628.00
01/17/2017 09:30,2,1.197,ACTIVE,213.51,354.37,59.965,1484663403,"201051344000579","219011344069620",32.12,4.00,0,334.84,372.11,39.0,35.7,0.301,619290.0,619290.0,21029,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663415,1505629.00
01/17/2017 09:30,2,1.094,ACTIVE,211.93,348.96,59.975,1484663403,"201051344000890","219011344069620",31.69,4.50,0,332.43,367.00,35.1,32.0,0.256,607682.1,607682.1,21154,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663415,1505630.00
01/17/2017 09:30,2,1.088,ACTIVE,212.38,350.47,59.975,1484663403,"201051344000438","219011344069620",31.79,3.70,0,332.43,369.10,35.0,31.9,0.261,608738.6,608738.6,21165,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663416,1505631.00
01/17/2017 09:30,2,1.115,ACTIVE,212.38,344.76,60.002,1484663403,"201051344000417","219011344069620",20.52,3.70,0,323.41,353.47,23.2,20.5,0.172,593600.6,593600.6,21279,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663417,1505632.00
01/17/2017 09:30,2,1.115,ACTIVE,211.70,343.25,59.959,1484663403,"274151322000083","219011344069620",31.13,5.50,0,324.32,356.48,35.2,32.0,0.234,862308.7,862308.7,20696,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663418,1505633.00
01/17/2017 09:30,2,1.160,ACTIVE,212.38,354.67,59.975,1484663403,"274151322000076","219011344069620",31.99,6.00,0,331.83,361.89,37.6,34.4,0.252,919310.2,919310.2,20809,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663419,1505634.00
01/17/2017 09:30,2,1.223,ACTIVE,212.83,351.37,59.954,1484663403,"201051344000868","219011344069620",31.71,3.70,0,330.33,366.40,39.3,36.0,0.301,602363.8,602363.8,21122,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663420,1505635.00
01/17/2017 09:30,2,1.152,ACTIVE,211.48,351.97,59.959,1484663403,"274151322000095","219011344069620",31.53,5.50,0,328.52,361.89,36.8,33.6,0.243,910346.9,910346.9,20872,0,0,0,L,1151911521,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663421,1505636.00
01/17/2017 09:30,2,1.223,ACTIVE,213.29,347.46,59.938,1484663403,"201051344000988","219011344069620",20.67,3.30,0,324.32,358.28,25.6,22.8,0.190,565817.5,565817.5,21153,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663422,1505637.00
01/17/2017 09:30,2,1.088,ACTIVE,212.16,348.36,59.965,1484663403,"201051344001025","219011344069620",31.59,3.70,0,329.73,366.10,34.9,31.7,0.265,608925.3,608925.3,21183,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663423,1505638.00
01/17/2017 09:30,2,1.227,ACTIVE,213.29,352.27,59.944,1484663403,"201051344000458","219011344069620",31.87,5.50,0,333.33,368.80,39.6,36.3,0.309,612375.4,612375.4,20896,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663424,1505639.00
01/17/2017 09:30,2,1.217,ACTIVE,213.96,355.28,59.933,1484663403,"201051344000853","219011344069620",32.16,3.70,0,333.93,370.60,39.7,36.4,0.301,611026.6,611026.6,20828,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663425,1505640.00
01/17/2017 09:30,2,1.070,ACTIVE,212.61,350.47,59.970,1484663403,"201051344000685","219011344069620",31.77,4.00,0,330.03,365.19,34.5,31.3,0.270,608051.1,608051.1,21083,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663425,1505641.00
01/17/2017 09:30,2,1.037,ACTIVE,212.83,352.87,60.012,1484663403,"201051344000917","219011344069620",31.99,5.00,0,328.22,364.89,33.6,30.6,0.261,605051.3,605051.3,21093,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663426,1505642.00
01/17/2017 09:30,2,1.061,ACTIVE,212.61,350.17,59.949,1484663403,"201051344001145","219011344069620",31.73,3.70,0,333.03,365.49,34.1,31.0,0.261,611016.4,611016.4,20957,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663427,1505643.00
01/17/2017 09:30,2,1.105,ACTIVE,212.61,349.26,59.970,1484663403,"201051344000651","219011344069620",31.67,3.00,0,333.63,364.29,35.5,32.4,0.261,603555.5,603555.5,21128,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663428,1505644.00
01/17/2017 09:30,2,1.119,ACTIVE,211.48,346.86,59.959,1484663403,"274151322000088","219011344069620",30.81,6.00,0,323.72,356.48,34.9,31.8,0.225,827655.5,827655.5,20814,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663429,1505645.00
01/17/2017 09:30,2,0.777,ACTIVE,212.16,444.85,59.959,1484663403,"274151322000068","219011344069620",42.16,8.00,0,336.34,467.09,33.0,29.9,0.208,717936.9,717936.9,21273,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663430,1505646.00
01/17/2017 09:30,2,1.084,ACTIVE,212.16,348.96,59.970,1484663403,"201051344001135","219011344069620",31.61,3.70,0,330.33,365.80,34.8,31.6,0.270,599208.7,599208.7,21177,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663431,1505647.00
01/17/2017 09:30,2,1.229,ACTIVE,212.61,354.67,59.965,1484663403,"201051344000594","219011344069620",31.99,3.70,0,325.52,372.41,39.9,36.5,0.301,614817.2,614817.2,21067,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663432,1505648.00
01/17/2017 09:30,2,1.076,ACTIVE,212.38,350.47,59.922,1484663403,"201051344001203","219011344069620",31.89,3.70,0,324.92,368.20,34.8,31.6,0.270,607548.0,607548.0,21178,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663433,1505649.00
01/17/2017 09:30,2,1.100,ACTIVE,211.70,344.76,59.975,1484663403,"274151322000054","219011344069620",31.23,6.70,0,322.51,356.48,34.8,31.7,0.234,843881.5,843881.5,20894,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663434,1505650.00
01/17/2017 09:30,2,1.223,ACTIVE,213.29,353.47,59.975,1484663403,"201051344000867","219011344069620",32.01,4.50,0,332.73,368.20,39.7,36.4,0.305,601247.0,601247.0,21159,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663435,1505651.00
01/17/2017 09:30,2,1.107,ACTIVE,212.38,351.37,59.970,1484663403,"201051344001093","219011344069620",31.85,5.00,0,331.23,365.80,35.7,32.6,0.261,604574.1,604574.1,21096,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663436,1505652.00
01/17/2017 09:30,2,1.215,ACTIVE,213.06,349.86,59.970,1484663403,"201051344000900","219011344069620",31.53,3.70,0,330.93,369.10,38.8,35.6,0.314,620191.8,620191.8,20749,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663437,1505653.00
01/17/2017 09:30,2,1.275,ACTIVE,213.29,350.17,59.938,1484663403,"201051344000648","219011344069620",31.47,3.30,0,334.54,370.00,40.7,37.4,0.318,609803.2,609803.2,20733,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663437,1505654.00
01/17/2017 09:30,2,1.271,ACTIVE,213.29,350.47,59.928,1484663403,"201051344000569","219011344069620",31.61,4.00,0,333.93,370.30,40.7,37.4,0.318,620482.9,620482.9,20760,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663438,1505655.00
01/17/2017 09:30,2,1.230,ACTIVE,213.29,355.88,59.965,1484663403,"201051344000983","219011344069620",32.12,4.00,0,334.84,371.81,40.1,36.7,0.323,613302.9,613302.9,20884,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663439,1505656.00
01/17/2017 09:30,2,1.232,ACTIVE,213.51,350.77,60.007,1484663403,"201051344001158","219011344069620",31.61,3.30,0,334.54,370.90,39.5,36.2,0.318,601932.6,601932.6,21076,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663440,1505657.00
01/17/2017 09:30,2,1.262,ACTIVE,213.74,354.67,60.002,1484663403,"201051344000576","219011344069620",32.03,3.70,0,330.33,370.60,40.9,37.6,0.318,612455.4,612455.4,20783,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663441,1505658.00
01/17/2017 09:30,2,1.146,ACTIVE,211.93,348.96,59.959,1484663403,"274151322000087","219011344069620",31.19,6.70,0,323.41,357.08,36.2,33.0,0.230,815908.9,815908.9,21090,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484663442,1505659.00
01/17/2017 09:45,2,3.264,ACTIVE,216.22,357.98,59.965,1484664303,"201051344000645","219011344069620",32.24,8.50,0,336.34,400.06,106.5,100.9,0.482,611778.7,611778.7,20758,0,0,0,L,1122011218,0,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664304,1505660.00
01/17/2017 09:45,2,3.053,ACTIVE,213.06,352.87,59.965,1484664303,"274151322000085","219011344069620",31.21,9.70,0,334.54,379.92,96.6,91.3,0.362,842639.9,842639.9,20900,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664305,1505661.00
01/17/2017 09:45,2,3.197,ACTIVE,216.00,356.78,59.965,1484664303,"201051344000633","219011344069620",32.07,7.00,0,336.64,400.66,103.9,98.3,0.486,601069.8,601069.8,21132,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664306,1505662.00
01/17/2017 09:45,2,3.266,ACTIVE,216.45,354.97,59.965,1484664303,"201051344000469","219011344069620",31.75,6.00,0,336.94,401.86,105.0,99.4,0.486,603856.2,603856.2,21110,0,0,0,L,1122011218,0,122.68,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664307,1505663.00
01/17/2017 09:45,2,2.666,ACTIVE,214.19,352.87,59.986,1484664303,"201051344000646","219011344069620",31.83,7.00,0,335.74,401.86,85.9,81.0,0.398,600274.0,600274.0,21093,0,0,0,L,1122011218,0,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664308,1505664.00
01/17/2017 09:45,2,3.131,ACTIVE,212.61,357.38,59.970,1484664303,"274151322000052","219011344069620",31.45,10.00,0,335.14,382.33,99.7,94.3,0.389,870656.9,870656.9,20662,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664309,1505665.00
01/17/2017 09:45,2,2.607,ACTIVE,214.64,358.58,59.986,1484664303,"201051344000585","219011344069620",32.38,7.30,0,336.94,402.77,85.5,80.6,0.393,610764.3,610764.3,21155,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664310,1505666.00
01/17/2017 09:45,2,2.619,ACTIVE,213.96,357.38,59.981,1484664303,"201051344001230","219011344069620",32.34,6.70,0,336.04,400.06,85.9,81.0,0.393,603636.7,603636.7,21013,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664311,1505667.00
01/17/2017 09:45,2,2.646,ACTIVE,215.09,355.58,59.965,1484664303,"201051344000582","219011344069620",32.16,6.00,0,336.64,403.37,86.2,81.3,0.393,595548.1,595548.1,21126,0,0,0,L,1122011218,0,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664312,1505668.00
01/17/2017 09:45,2,2.717,ACTIVE,213.96,357.68,59.965,1484664303,"201051344000955","219011344069620",32.30,7.30,0,325.22,400.96,88.9,83.9,0.411,610725.9,610725.9,21084,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664313,1505669.00
01/17/2017 09:45,2,2.041,ACTIVE,212.38,461.38,59.965,1484664303,"274151322000094","219011344069620",43.75,12.00,0,333.33,499.55,88.9,83.9,0.323,716994.3,716994.3,21373,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664314,1505670.00
01/17/2017 09:45,2,3.203,ACTIVE,216.00,360.08,59.970,1484664303,"201051344000579","219011344069620",32.44,7.30,0,336.94,401.56,105.2,99.6,0.482,619305.4,619305.4,21030,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664315,1505671.00
01/17/2017 09:45,2,2.689,ACTIVE,213.96,357.98,59.970,1484664303,"201051344000890","219011344069620",32.42,7.70,0,327.32,402.46,88.4,83.4,0.398,607695.3,607695.3,21155,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664316,1505672.00
01/17/2017 09:45,2,2.676,ACTIVE,214.41,361.89,59.965,1484664303,"201051344000438","219011344069620",32.84,7.30,0,332.73,403.97,88.9,83.9,0.402,608751.9,608751.9,21166,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664316,1505673.00
01/17/2017 09:45,2,2.707,ACTIVE,214.41,356.48,59.975,1484664303,"201051344000417","219011344069620",21.05,5.50,0,333.93,379.62,57.8,53.8,0.482,593609.1,593609.1,21280,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664317,1505674.00
01/17/2017 09:45,2,3.102,ACTIVE,212.83,347.46,59.965,1484664303,"274151322000083","219011344069620",31.53,10.70,0,335.14,383.23,99.2,93.8,0.393,862323.0,862323.0,20697,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664318,1505675.00
01/17/2017 09:45,2,3.270,ACTIVE,213.74,352.87,59.928,1484664303,"274151322000076","219011344069620",32.22,10.70,0,337.84,388.64,106.7,101.1,0.411,919325.5,919325.5,20810,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664319,1505676.00
01/17/2017 09:45,2,3.314,ACTIVE,215.32,354.67,59.975,1484664303,"201051344000868","219011344069620",31.85,6.70,0,335.44,399.46,107.0,101.3,0.482,602379.4,602379.4,21123,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664320,1505677.00
01/17/2017 09:45,2,3.242,ACTIVE,212.61,350.17,59.954,1484664303,"274151322000095","219011344069620",31.97,10.70,0,336.04,388.04,104.9,99.3,0.398,910362.0,910362.0,20873,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664321,1505678.00
01/17/2017 09:45,2,3.312,ACTIVE,216.00,360.69,59.970,1484664303,"201051344000988","219011344069620",20.93,5.50,0,335.74,392.25,70.3,66.0,0.588,565827.5,565827.5,21154,0,0,0,L,1122011218,0,122.91,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664322,1505679.00
01/17/2017 09:45,2,2.658,ACTIVE,214.41,358.28,59.970,1484664303,"201051344001025","219011344069620",32.50,6.70,0,328.22,401.26,87.6,82.6,0.393,608938.5,608938.5,21184,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664323,1505680.00
01/17/2017 09:45,2,3.287,ACTIVE,216.00,355.88,59.970,1484664303,"201051344000458","219011344069620",32.07,8.50,0,336.64,398.56,106.8,101.1,0.504,612391.0,612391.0,20897,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664324,1505681.00
01/17/2017 09:45,2,3.307,ACTIVE,216.45,357.08,59.981,1484664303,"201051344000853","219011344069620",32.12,7.00,0,338.74,399.76,107.6,101.9,0.491,611042.3,611042.3,20829,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664325,1505682.00
01/17/2017 09:45,2,2.668,ACTIVE,214.19,357.98,59.986,1484664303,"201051344000685","219011344069620",32.40,7.00,0,336.04,401.86,87.6,82.6,0.411,608064.1,608064.1,21084,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664326,1505683.00
01/17/2017 09:45,2,2.617,ACTIVE,214.64,356.78,59.949,1484664303,"201051344000917","219011344069620",32.28,7.30,0,336.04,402.77,85.6,80.7,0.393,605064.1,605064.1,21094,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664327,1505684.00
01/17/2017 09:45,2,2.662,ACTIVE,214.41,355.28,59.970,1484664303,"201051344001145","219011344069620",32.18,6.30,0,336.94,401.26,86.7,81.8,0.393,611029.4,611029.4,20958,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664328,1505685.00
01/17/2017 09:45,2,2.732,ACTIVE,214.87,354.67,60.012,1484664303,"201051344000651","219011344069620",32.10,6.30,0,330.33,400.96,88.8,83.8,0.398,603568.9,603568.9,21129,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664329,1505686.00
01/17/2017 09:45,2,3.098,ACTIVE,212.38,349.86,59.965,1484664303,"274151322000088","219011344069620",31.37,10.70,0,334.24,381.73,98.4,93.0,0.358,827669.7,827669.7,20815,0,0,0,L,1151911521,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664330,1505687.00
01/17/2017 09:45,2,2.025,ACTIVE,213.74,465.89,59.981,1484664303,"274151322000068","219011344069620",43.97,14.30,0,333.63,503.16,90.2,85.1,0.336,717950.1,717950.1,21274,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664331,1505688.00
01/17/2017 09:45,2,2.682,ACTIVE,214.19,355.58,60.002,1484664303,"201051344001135","219011344069620",32.16,7.00,0,330.03,403.07,87.4,82.4,0.402,599221.8,599221.8,21178,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664331,1505689.00
01/17/2017 09:45,2,3.217,ACTIVE,214.64,360.99,59.970,1484664303,"201051344000594","219011344069620",32.48,7.30,0,336.64,398.56,105.8,100.2,0.477,614832.8,614832.8,21068,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664332,1505690.00
01/17/2017 09:45,2,2.699,ACTIVE,214.64,354.07,59.975,1484664303,"201051344001203","219011344069620",32.05,6.70,0,325.82,402.46,87.7,82.7,0.402,607561.3,607561.3,21179,0,0,0,L,1122011218,0,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664333,1505691.00
01/17/2017 09:45,2,3.119,ACTIVE,212.61,352.87,59.986,1484664303,"274151322000054","219011344069620",31.13,11.00,0,334.24,382.03,98.3,93.0,0.380,843895.7,843895.7,20895,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664334,1505692.00
01/17/2017 09:45,2,3.248,ACTIVE,215.54,355.28,59.986,1484664303,"201051344000867","219011344069620",32.05,8.00,0,337.24,400.06,105.5,99.9,0.482,601262.6,601262.6,21160,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664335,1505693.00
01/17/2017 09:45,2,2.670,ACTIVE,214.41,357.98,59.944,1484664303,"201051344001093","219011344069620",32.40,8.00,0,326.72,402.46,87.6,82.6,0.393,604587.5,604587.5,21097,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664336,1505694.00
01/17/2017 09:45,2,3.227,ACTIVE,215.54,360.38,59.975,1484664303,"201051344000900","219011344069620",32.50,7.00,0,336.34,402.16,106.4,100.7,0.486,620207.5,620207.5,20750,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664337,1505695.00
01/17/2017 09:45,2,3.301,ACTIVE,215.77,355.58,59.991,1484664303,"201051344000648","219011344069620",31.97,6.30,0,336.64,401.56,106.9,101.2,0.486,609819.2,609819.2,20734,0,0,0,L,1122011218,0,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664338,1505696.00
01/17/2017 09:45,2,3.295,ACTIVE,215.77,355.28,59.975,1484664303,"201051344000569","219011344069620",31.97,8.00,0,336.94,400.36,106.7,101.0,0.495,620498.9,620498.9,20761,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664339,1505697.00
01/17/2017 09:45,2,3.273,ACTIVE,215.77,355.88,59.986,1484664303,"201051344000983","219011344069620",32.01,7.30,0,337.54,400.66,106.1,100.5,0.495,613318.8,613318.8,20885,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664340,1505698.00
01/17/2017 09:45,2,3.254,ACTIVE,216.00,354.37,59.986,1484664303,"201051344001158","219011344069620",31.77,7.00,0,336.34,400.06,104.8,99.2,0.473,601948.2,601948.2,21077,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664341,1505699.00
01/17/2017 09:45,2,3.287,ACTIVE,216.00,357.98,59.991,1484664303,"201051344000576","219011344069620",32.18,7.30,0,337.54,397.96,107.2,101.6,0.495,612471.5,612471.5,20784,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664342,1505700.00
01/17/2017 09:45,2,3.098,ACTIVE,212.83,354.97,59.986,1484664303,"274151322000087","219011344069620",31.35,13.30,0,333.93,381.73,98.3,93.0,0.371,815923.5,815923.5,21091,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484664342,1505701.00
01/17/2017 10:00,2,3.113,ACTIVE,216.00,353.47,60.012,1484665203,"201051344000645","219011344069620",31.31,12.00,0,339.34,400.36,98.8,93.4,0.446,611808.5,611808.5,20759,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665204,1505702.00
01/17/2017 10:00,2,2.877,ACTIVE,213.06,344.76,59.996,1484665203,"274151322000085","219011344069620",30.00,15.00,0,334.54,378.72,87.4,82.4,0.327,842666.4,842666.4,20901,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665205,1505703.00
01/17/2017 10:00,2,3.053,ACTIVE,215.54,354.97,60.012,1484665203,"201051344000633","219011344069620",31.37,10.30,0,338.44,397.05,97.0,91.7,0.455,601098.8,601098.8,21133,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665206,1505704.00
01/17/2017 10:00,2,3.045,ACTIVE,216.00,353.17,60.018,1484665203,"201051344000469","219011344069620",31.57,9.70,0,338.44,397.66,97.3,92.0,0.451,603885.5,603885.5,21111,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665207,1505705.00
01/17/2017 10:00,2,2.562,ACTIVE,213.74,351.67,60.002,1484665203,"201051344000646","219011344069620",31.57,10.30,0,318.00,394.95,82.0,77.2,0.384,600297.9,600297.9,21094,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665208,1505706.00
01/17/2017 10:00,2,2.850,ACTIVE,213.06,354.97,60.007,1484665203,"274151322000052","219011344069620",31.41,16.30,0,333.63,379.32,90.6,85.5,0.349,870684.4,870684.4,20663,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665209,1505707.00
01/17/2017 10:00,2,2.549,ACTIVE,213.96,351.67,60.049,1484665203,"201051344000585","219011344069620",31.81,10.30,0,317.70,396.45,82.1,77.3,0.376,610788.1,610788.1,21156,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665210,1505708.00
01/17/2017 10:00,2,2.561,ACTIVE,213.29,348.96,60.012,1484665203,"201051344001230","219011344069620",31.45,10.30,0,320.71,393.15,81.6,76.8,0.380,603660.6,603660.6,21014,0,0,0,L,1122011218,0,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665211,1505709.00
01/17/2017 10:00,2,2.559,ACTIVE,214.64,351.67,60.007,1484665203,"201051344000582","219011344069620",31.59,8.50,0,320.11,397.66,81.9,77.1,0.367,595572.0,595572.0,21127,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665212,1505710.00
01/17/2017 10:00,2,2.609,ACTIVE,213.29,352.27,59.975,1484665203,"201051344000955","219011344069620",31.89,11.30,0,320.11,391.94,84.2,79.3,0.389,610750.4,610750.4,21085,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665213,1505711.00
01/17/2017 10:00,2,1.934,ACTIVE,212.83,448.45,60.012,1484665203,"274151322000094","219011344069620",42.02,17.30,0,421.70,493.24,82.6,77.8,0.314,717019.4,717019.4,21374,0,0,0,L,1151911521,0,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665214,1505712.00
01/17/2017 10:00,2,3.051,ACTIVE,216.00,353.77,60.012,1484665203,"201051344000579","219011344069620",31.51,11.00,0,339.34,399.46,97.3,92.0,0.451,619334.5,619334.5,21031,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665215,1505713.00
01/17/2017 10:00,2,2.602,ACTIVE,213.29,350.77,60.018,1484665203,"201051344000890","219011344069620",31.71,11.70,0,321.91,391.94,83.6,78.7,0.380,607719.7,607719.7,21156,0,0,0,L,1122011218,0,122.68,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665216,1505714.00
01/17/2017 10:00,2,2.611,ACTIVE,213.96,352.27,60.018,1484665203,"201051344000438","219011344069620",31.87,11.00,0,321.61,397.66,84.3,79.4,0.389,608776.5,608776.5,21167,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665216,1505715.00
01/17/2017 10:00,2,2.600,ACTIVE,213.74,354.67,60.012,1484665203,"201051344000417","219011344069620",20.67,8.50,0,321.01,396.45,54.5,50.7,0.446,593624.8,593624.8,21281,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665217,1505716.00
01/17/2017 10:00,2,2.855,ACTIVE,212.83,348.06,60.002,1484665203,"274151322000083","219011344069620",31.05,15.30,0,333.63,378.72,89.8,84.8,0.354,862350.1,862350.1,20698,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665218,1505717.00
01/17/2017 10:00,2,3.047,ACTIVE,213.74,348.36,59.996,1484665203,"274151322000076","219011344069620",31.85,16.00,0,338.44,385.93,98.2,92.8,0.380,919354.9,919354.9,20811,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665219,1505718.00
01/17/2017 10:00,2,3.098,ACTIVE,214.87,352.87,60.012,1484665203,"201051344000868","219011344069620",31.13,10.00,0,337.84,397.05,97.7,92.4,0.446,602408.8,602408.8,21124,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665220,1505719.00
01/17/2017 10:00,2,3.045,ACTIVE,212.83,345.36,60.002,1484665203,"274151322000095","219011344069620",31.47,17.30,0,334.24,385.33,97.0,91.7,0.362,910390.9,910390.9,20874,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665221,1505720.00
01/17/2017 10:00,2,3.072,ACTIVE,215.54,361.89,60.012,1484665203,"201051344000988","219011344069620",20.61,9.00,0,322.51,397.66,64.1,60.0,0.526,565846.7,565846.7,21155,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665222,1505721.00
01/17/2017 10:00,2,2.598,ACTIVE,213.74,349.86,60.012,1484665203,"201051344001025","219011344069620",31.55,10.70,0,319.51,395.85,83.0,78.2,0.380,608962.5,608962.5,21185,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665223,1505722.00
01/17/2017 10:00,2,3.094,ACTIVE,215.77,353.47,60.018,1484665203,"201051344000458","219011344069620",31.33,13.00,0,339.04,397.35,98.3,92.9,0.464,612420.4,612420.4,20898,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665224,1505723.00
01/17/2017 10:00,2,3.125,ACTIVE,216.22,354.67,60.028,1484665203,"201051344000853","219011344069620",31.09,10.70,0,339.95,401.86,98.4,93.1,0.446,611071.8,611071.8,20830,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665225,1505724.00
01/17/2017 10:00,2,2.561,ACTIVE,213.74,354.07,59.996,1484665203,"201051344000685","219011344069620",31.99,10.30,0,318.30,396.45,83.0,78.2,0.389,608088.3,608088.3,21085,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665226,1505725.00
01/17/2017 10:00,2,2.523,ACTIVE,214.19,352.87,60.007,1484665203,"201051344000917","219011344069620",31.85,10.30,0,321.61,396.15,81.5,76.7,0.376,605087.7,605087.7,21095,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665227,1505726.00
01/17/2017 10:00,2,2.535,ACTIVE,213.51,353.47,60.002,1484665203,"201051344001145","219011344069620",32.01,9.70,0,321.01,396.45,82.2,77.4,0.371,611053.3,611053.3,20959,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665227,1505727.00
01/17/2017 10:00,2,2.615,ACTIVE,214.19,351.37,60.012,1484665203,"201051344000651","219011344069620",31.65,10.00,0,320.41,396.75,83.9,79.1,0.384,603593.3,603593.3,21130,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665228,1505728.00
01/17/2017 10:00,2,2.850,ACTIVE,212.61,348.96,60.002,1484665203,"274151322000088","219011344069620",30.57,15.50,0,332.73,378.42,88.2,83.2,0.327,827696.5,827696.5,20816,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665229,1505729.00
01/17/2017 10:00,2,1.805,ACTIVE,213.51,460.78,59.981,1484665203,"274151322000068","219011344069620",43.69,19.00,0,423.81,493.24,80.4,75.7,0.296,717974.9,717974.9,21275,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665230,1505730.00
01/17/2017 10:00,2,2.588,ACTIVE,213.74,350.17,60.007,1484665203,"201051344001135","219011344069620",31.47,9.70,0,319.81,395.85,82.5,77.7,0.380,599245.8,599245.8,21179,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665231,1505731.00
01/17/2017 10:00,2,3.064,ACTIVE,214.41,352.27,59.996,1484665203,"201051344000594","219011344069620",31.55,11.00,0,335.74,397.66,98.0,92.6,0.442,614862.0,614862.0,21069,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665232,1505732.00
01/17/2017 10:00,2,2.604,ACTIVE,213.96,349.26,59.991,1484665203,"201051344001203","219011344069620",31.45,10.00,0,323.72,396.75,83.0,78.2,0.389,607585.4,607585.4,21180,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665233,1505733.00
01/17/2017 10:00,2,2.889,ACTIVE,212.83,355.58,59.996,1484665203,"274151322000054","219011344069620",30.04,15.80,0,333.63,378.72,87.9,82.9,0.331,843922.3,843922.3,20896,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665234,1505734.00
01/17/2017 10:00,2,3.059,ACTIVE,215.09,351.37,60.002,1484665203,"201051344000867","219011344069620",31.39,12.00,0,338.44,395.85,97.3,92.0,0.442,601291.7,601291.7,21161,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665235,1505735.00
01/17/2017 10:00,2,2.578,ACTIVE,214.19,352.57,60.023,1484665203,"201051344001093","219011344069620",31.77,11.00,0,322.21,396.15,82.9,78.1,0.362,604611.7,604611.7,21098,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665235,1505736.00
01/17/2017 10:00,2,3.117,ACTIVE,215.54,353.77,60.002,1484665203,"201051344000900","219011344069620",31.11,10.70,0,338.14,397.96,98.3,92.9,0.455,620236.9,620236.9,20751,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665236,1505737.00
01/17/2017 10:00,2,3.111,ACTIVE,215.54,352.87,60.018,1484665203,"201051344000648","219011344069620",31.23,10.70,0,338.74,397.96,98.4,93.1,0.446,609848.6,609848.6,20735,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665237,1505738.00
01/17/2017 10:00,2,3.102,ACTIVE,215.77,353.47,59.991,1484665203,"201051344000569","219011344069620",31.21,11.70,0,338.14,397.66,98.2,92.8,0.451,620528.2,620528.2,20762,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665238,1505739.00
01/17/2017 10:00,2,3.080,ACTIVE,215.54,353.17,59.970,1484665203,"201051344000983","219011344069620",31.51,12.00,0,338.14,397.35,98.2,92.9,0.464,613348.1,613348.1,20886,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665239,1505740.00
01/17/2017 10:00,2,3.086,ACTIVE,215.77,352.57,59.991,1484665203,"201051344001158","219011344069620",30.87,10.70,0,338.74,397.35,96.4,91.2,0.451,601977.0,601977.0,21078,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665240,1505741.00
01/17/2017 10:00,2,3.107,ACTIVE,216.00,354.97,59.996,1484665203,"201051344000576","219011344069620",31.37,10.30,0,338.74,401.86,98.8,93.4,0.446,612501.1,612501.1,20785,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665241,1505742.00
01/17/2017 10:00,2,2.873,ACTIVE,213.06,346.26,59.991,1484665203,"274151322000087","219011344069620",30.67,19.30,0,333.63,378.42,89.2,84.2,0.336,815950.4,815950.4,21092,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484665242,1505743.00
01/17/2017 10:15,2,3.082,ACTIVE,215.77,353.77,59.965,1484666103,"201051344000645","219011344069620",30.73,14.00,0,322.21,395.25,96.0,90.8,0.429,611833.3,611833.3,20760,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666104,1505744.00
01/17/2017 10:15,2,2.852,ACTIVE,212.83,346.26,59.975,1484666103,"274151322000085","219011344069620",29.56,17.00,0,331.53,381.12,85.4,80.5,0.318,842688.4,842688.4,20902,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666105,1505745.00
01/17/2017 10:15,2,3.031,ACTIVE,215.77,354.37,59.959,1484666103,"201051344000633","219011344069620",30.89,13.30,0,321.31,397.35,94.9,89.6,0.433,601123.1,601123.1,21134,0,0,0,L,1122011218,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666106,1505746.00
01/17/2017 10:15,2,3.041,ACTIVE,215.77,353.47,59.959,1484666103,"201051344000469","219011344069620",30.93,11.70,0,318.91,398.56,95.2,90.0,0.446,603909.9,603909.9,21112,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666107,1505747.00
01/17/2017 10:15,2,2.547,ACTIVE,213.51,349.26,59.944,1484666103,"201051344000646","219011344069620",31.33,12.30,0,319.21,396.45,80.8,76.1,0.376,600318.5,600318.5,21095,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666108,1505748.00
01/17/2017 10:15,2,2.840,ACTIVE,213.06,342.95,59.959,1484666103,"274151322000052","219011344069620",30.83,17.80,0,330.03,381.42,88.7,83.7,0.336,870707.1,870707.1,20664,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666109,1505749.00
01/17/2017 10:15,2,2.586,ACTIVE,214.19,351.07,59.933,1484666103,"201051344000585","219011344069620",31.33,13.00,0,320.71,396.45,82.0,77.2,0.376,610808.8,610808.8,21157,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666110,1505750.00
01/17/2017 10:15,2,2.557,ACTIVE,213.51,348.66,59.975,1484666103,"201051344001230","219011344069620",31.37,12.70,0,318.00,392.85,81.1,76.4,0.376,603681.1,603681.1,21015,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666110,1505751.00
01/17/2017 10:15,2,2.555,ACTIVE,214.64,350.47,59.986,1484666103,"201051344000582","219011344069620",31.59,11.30,0,320.11,397.66,81.8,77.0,0.371,595592.5,595592.5,21128,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666111,1505752.00
01/17/2017 10:15,2,2.666,ACTIVE,213.74,349.86,59.996,1484666103,"201051344000955","219011344069620",31.31,13.00,0,321.31,394.05,84.5,79.7,0.393,610771.6,610771.6,21086,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666112,1505753.00
01/17/2017 10:15,2,2.008,ACTIVE,213.06,432.82,59.965,1484666103,"274151322000094","219011344069620",40.67,20.00,0,420.80,490.23,82.4,77.6,0.309,717039.9,717039.9,21375,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666113,1505754.00
01/17/2017 10:15,2,3.105,ACTIVE,216.00,353.77,59.975,1484666103,"201051344000579","219011344069620",31.51,12.30,0,325.22,394.95,99.0,93.7,0.460,619359.0,619359.0,21032,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666114,1505755.00
01/17/2017 10:15,2,2.691,ACTIVE,213.51,349.56,59.959,1484666103,"201051344000890","219011344069620",31.19,13.30,0,319.21,395.25,85.1,80.2,0.384,607740.6,607740.6,21157,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666115,1505756.00
01/17/2017 10:15,2,2.674,ACTIVE,213.96,352.57,59.970,1484666103,"201051344000438","219011344069620",31.79,12.30,0,320.11,396.45,86.1,81.2,0.398,608797.6,608797.6,21168,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666116,1505757.00
01/17/2017 10:15,2,2.711,ACTIVE,213.96,354.37,59.965,1484666103,"201051344000417","219011344069620",20.36,10.30,0,335.44,386.23,56.0,52.1,0.468,593638.2,593638.2,21282,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666117,1505758.00
