ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 10:15,2,2.955,ACTIVE,212.83,356.18,59.965,1484666103,"274151322000083","219011344069620",30.73,17.50,0,328.82,380.52,92.0,86.9,0.362,862372.6,862372.6,20699,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666118,1505759.00
01/17/2017 10:15,2,3.234,ACTIVE,213.74,358.28,59.970,1484666103,"274151322000076","219011344069620",31.01,19.00,0,330.63,381.12,101.6,96.2,0.402,919379.6,919379.6,20812,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666119,1505760.00
01/17/2017 10:15,2,3.297,ACTIVE,215.32,353.47,59.970,1484666103,"201051344000868","219011344069620",30.91,12.00,0,319.51,397.35,103.2,97.7,0.473,602433.3,602433.3,21125,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666120,1505761.00
01/17/2017 10:15,2,3.248,ACTIVE,212.83,345.96,59.970,1484666103,"274151322000095","219011344069620",31.13,19.30,0,329.73,380.52,102.4,96.9,0.380,910415.3,910415.3,20875,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666121,1505762.00
01/17/2017 10:15,2,3.375,ACTIVE,216.00,359.18,59.970,1484666103,"201051344000988","219011344069620",20.20,10.30,0,321.01,397.05,69.1,64.8,0.583,565862.6,565862.6,21156,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666122,1505763.00
01/17/2017 10:15,2,2.846,ACTIVE,214.19,350.17,59.970,1484666103,"201051344001025","219011344069620",31.15,13.70,0,318.91,395.85,89.9,84.8,0.407,608983.4,608983.4,21186,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666123,1505764.00
01/17/2017 10:15,2,3.402,ACTIVE,216.22,354.07,59.975,1484666103,"201051344000458","219011344069620",31.23,15.50,0,321.91,395.85,107.6,102.0,0.526,612445.0,612445.0,20899,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666124,1505765.00
01/17/2017 10:15,2,3.500,ACTIVE,216.90,357.38,59.981,1484666103,"201051344000853","219011344069620",30.71,12.70,0,328.82,395.55,109.0,103.2,0.504,611096.5,611096.5,20831,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666125,1505766.00
01/17/2017 10:15,2,2.906,ACTIVE,213.96,351.37,59.970,1484666103,"201051344000685","219011344069620",31.07,12.70,0,320.41,395.85,91.5,86.4,0.433,608109.1,608109.1,21086,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666126,1505767.00
01/17/2017 10:15,2,2.869,ACTIVE,214.41,351.97,59.970,1484666103,"201051344000917","219011344069620",31.35,12.00,0,321.91,396.15,91.1,86.0,0.415,605108.2,605108.2,21096,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666127,1505768.00
01/17/2017 10:15,2,2.863,ACTIVE,213.96,352.87,59.965,1484666103,"201051344001145","219011344069620",31.75,11.00,0,320.11,395.55,92.2,87.0,0.424,611073.9,611073.9,20960,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666128,1505769.00
01/17/2017 10:15,2,2.988,ACTIVE,214.64,352.27,59.981,1484666103,"201051344000651","219011344069620",31.37,12.30,0,322.81,396.75,94.9,89.7,0.429,603614.3,603614.3,21131,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666128,1505770.00
01/17/2017 10:15,2,3.242,ACTIVE,213.06,349.86,59.975,1484666103,"274151322000088","219011344069620",30.49,17.80,0,332.13,380.52,100.2,94.8,0.371,827718.6,827718.6,20817,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666129,1505771.00
01/17/2017 10:15,2,2.254,ACTIVE,213.74,440.04,59.959,1484666103,"274151322000068","219011344069620",41.27,21.50,0,417.79,494.44,94.9,89.7,0.354,717995.4,717995.4,21276,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666130,1505772.00
01/17/2017 10:15,2,3.025,ACTIVE,214.19,351.07,59.959,1484666103,"201051344001135","219011344069620",30.99,12.70,0,319.51,395.85,95.0,89.8,0.442,599266.5,599266.5,21180,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666131,1505773.00
01/17/2017 10:15,2,3.645,ACTIVE,215.32,355.58,59.959,1484666103,"201051344000594","219011344069620",31.35,12.00,0,322.21,395.85,115.7,109.7,0.535,614886.7,614886.7,21070,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666132,1505774.00
01/17/2017 10:15,2,3.051,ACTIVE,214.64,352.27,59.965,1484666103,"201051344001203","219011344069620",31.57,13.00,0,318.61,397.66,97.6,92.2,0.455,607606.3,607606.3,21181,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666133,1505775.00
01/17/2017 10:15,2,3.451,ACTIVE,213.06,348.66,59.965,1484666103,"274151322000054","219011344069620",29.64,19.30,0,329.13,380.82,103.5,98.0,0.398,843944.3,843944.3,20897,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666134,1505776.00
01/17/2017 10:15,2,3.703,ACTIVE,216.00,355.88,59.965,1484666103,"201051344000867","219011344069620",31.07,14.70,0,320.71,395.55,116.6,110.6,0.530,601316.1,601316.1,21162,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666135,1505777.00
01/17/2017 10:15,2,3.086,ACTIVE,214.41,352.27,59.970,1484666103,"201051344001093","219011344069620",31.61,13.00,0,319.51,396.15,98.8,93.5,0.442,604632.5,604632.5,21099,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666136,1505778.00
01/17/2017 10:15,2,3.803,ACTIVE,216.22,355.88,59.965,1484666103,"201051344000900","219011344069620",31.19,13.00,0,318.91,397.96,120.0,113.9,0.552,620261.6,620261.6,20752,0,0,0,L,1122011218,0,123.59,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666137,1505779.00
01/17/2017 10:15,2,3.830,ACTIVE,216.22,356.78,59.970,1484666103,"201051344000648","219011344069620",30.95,13.00,0,319.21,394.95,120.1,114.0,0.557,609873.3,609873.3,20736,0,0,0,L,1122011218,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666138,1505780.00
01/17/2017 10:15,2,3.852,ACTIVE,216.45,357.08,59.981,1484666103,"201051344000569","219011344069620",30.77,13.30,0,320.41,394.95,120.1,114.0,0.566,620552.8,620552.8,20763,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666138,1505781.00
01/17/2017 10:15,2,3.818,ACTIVE,216.67,357.68,59.970,1484666103,"201051344000983","219011344069620",31.33,13.30,0,322.81,396.15,121.2,115.0,0.575,613372.7,613372.7,20887,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666139,1505782.00
01/17/2017 10:15,2,3.818,ACTIVE,216.67,356.48,59.965,1484666103,"201051344001158","219011344069620",30.95,12.70,0,321.01,397.05,119.7,113.6,0.566,602001.3,602001.3,21079,0,0,0,L,1122011218,0,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666140,1505783.00
01/17/2017 10:15,2,3.863,ACTIVE,216.90,358.28,59.949,1484666103,"201051344000576","219011344069620",31.29,12.30,0,324.62,395.25,122.4,116.2,0.570,612525.8,612525.8,20786,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666141,1505784.00
01/17/2017 10:15,2,3.594,ACTIVE,213.51,347.16,59.970,1484666103,"274151322000087","219011344069620",30.47,23.00,0,330.93,379.92,110.9,105.1,0.424,815972.9,815972.9,21093,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484666142,1505785.00
01/17/2017 10:30,2,6.086,ACTIVE,218.71,364.59,59.959,1484667003,"201051344000645","219011344069620",29.74,18.70,0,338.74,414.79,183.3,175.0,0.826,611874.6,611874.6,20761,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667004,1505786.00
01/17/2017 10:30,2,5.656,ACTIVE,214.41,353.47,59.970,1484667003,"274151322000085","219011344069620",27.91,23.00,0,333.63,386.23,159.7,152.2,0.605,842724.6,842724.6,20903,0,0,0,L,1151911521,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667005,1505787.00
01/17/2017 10:30,2,5.900,ACTIVE,218.03,364.89,59.996,1484667003,"201051344000633","219011344069620",30.04,17.80,0,337.24,413.29,179.5,171.3,0.849,601163.7,601163.7,21135,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667006,1505788.00
01/17/2017 10:30,2,5.941,ACTIVE,218.93,367.30,59.986,1484667003,"201051344000469","219011344069620",29.78,16.00,0,337.84,414.49,179.2,171.0,0.835,603950.5,603950.5,21113,0,0,0,L,1122011218,0,124.04,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667007,1505789.00
01/17/2017 10:30,2,4.816,ACTIVE,215.54,360.69,59.970,1484667003,"201051344000646","219011344069620",30.40,16.70,0,336.34,398.86,148.2,141.1,0.676,600351.9,600351.9,21096,0,0,0,L,1122011218,0,123.81,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667008,1505790.00
01/17/2017 10:30,2,5.502,ACTIVE,213.96,352.57,59.965,1484667003,"274151322000052","219011344069620",29.98,24.30,0,333.03,392.25,166.9,159.2,0.650,870744.8,870744.8,20665,0,0,0,L,1151911521,0,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667009,1505791.00
01/17/2017 10:30,2,4.789,ACTIVE,216.45,359.48,60.002,1484667003,"201051344000585","219011344069620",30.51,16.30,0,337.54,397.66,147.9,140.9,0.689,610842.4,610842.4,21158,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667010,1505792.00
01/17/2017 10:30,2,4.729,ACTIVE,215.09,358.28,59.970,1484667003,"201051344001230","219011344069620",30.81,15.80,0,336.04,398.56,147.7,140.6,0.689,603714.7,603714.7,21016,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667011,1505793.00
01/17/2017 10:30,2,4.758,ACTIVE,216.45,358.58,59.981,1484667003,"201051344000582","219011344069620",30.42,15.50,0,337.24,399.46,146.5,139.5,0.663,595626.0,595626.0,21129,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667012,1505794.00
01/17/2017 10:30,2,4.824,ACTIVE,215.54,358.58,59.975,1484667003,"201051344000955","219011344069620",30.81,17.30,0,336.04,399.46,150.5,143.4,0.712,610806.1,610806.1,21087,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667012,1505795.00
01/17/2017 10:30,2,3.811,ACTIVE,213.96,421.10,59.981,1484667003,"274151322000094","219011344069620",39.40,25.50,0,412.08,476.10,151.6,144.4,0.579,717074.8,717074.8,21376,0,0,0,L,1151911521,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667013,1505796.00
01/17/2017 10:30,2,5.744,ACTIVE,218.71,364.89,59.981,1484667003,"201051344000579","219011344069620",30.51,16.00,0,338.74,413.89,177.4,169.3,0.826,619400.1,619400.1,21033,0,0,0,L,1122011218,0,124.27,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667014,1505797.00
01/17/2017 10:30,2,4.756,ACTIVE,215.32,357.98,59.975,1484667003,"201051344000890","219011344069620",30.38,17.00,0,337.24,399.16,146.3,139.3,0.667,607774.7,607774.7,21158,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667015,1505798.00
01/17/2017 10:30,2,4.781,ACTIVE,215.77,359.78,59.970,1484667003,"201051344000438","219011344069620",30.59,16.70,0,337.84,399.76,148.1,141.0,0.703,608832.1,608832.1,21169,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667016,1505799.00
01/17/2017 10:30,2,4.605,ACTIVE,215.77,353.47,60.007,1484667003,"201051344000417","219011344069620",20.20,15.30,0,336.04,391.64,94.2,89.0,0.433,593660.2,593660.2,21283,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667017,1505800.00
01/17/2017 10:30,2,5.334,ACTIVE,213.74,351.07,59.970,1484667003,"274151322000083","219011344069620",29.90,24.50,0,331.83,389.54,161.4,153.8,0.641,862410.1,862410.1,20700,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667018,1505801.00
01/17/2017 10:30,2,5.721,ACTIVE,214.41,367.90,59.996,1484667003,"274151322000076","219011344069620",30.22,25.80,0,336.94,396.15,174.9,166.9,0.685,919420.7,919420.7,20813,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667019,1505802.00
01/17/2017 10:30,2,5.619,ACTIVE,217.35,362.19,59.975,1484667003,"201051344000868","219011344069620",30.06,16.00,0,336.64,410.58,171.0,163.2,0.773,602474.4,602474.4,21126,0,0,0,L,1122011218,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667020,1505803.00
01/17/2017 10:30,2,5.631,ACTIVE,213.74,350.17,59.986,1484667003,"274151322000095","219011344069620",30.38,26.30,0,332.13,391.04,173.0,165.1,0.650,910456.3,910456.3,20876,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667021,1505804.00
01/17/2017 10:30,2,5.629,ACTIVE,218.48,359.48,59.975,1484667003,"201051344000988","219011344069620",19.50,16.00,0,335.14,396.15,111.2,105.4,0.521,565889.4,565889.4,21157,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667022,1505805.00
01/17/2017 10:30,2,4.629,ACTIVE,216.22,357.38,59.970,1484667003,"201051344001025","219011344069620",30.30,17.30,0,337.54,399.16,142.1,135.2,0.650,609017.5,609017.5,21187,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667023,1505806.00
01/17/2017 10:30,2,5.627,ACTIVE,218.26,363.39,59.975,1484667003,"201051344000458","219011344069620",29.98,19.50,0,338.44,415.09,170.8,162.9,0.800,612486.4,612486.4,20900,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667023,1505807.00
01/17/2017 10:30,2,5.580,ACTIVE,218.48,363.69,59.991,1484667003,"201051344000853","219011344069620",30.02,17.00,0,338.74,415.09,169.6,161.8,0.787,611138.0,611138.0,20832,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667024,1505808.00
01/17/2017 10:30,2,4.580,ACTIVE,215.09,357.38,59.981,1484667003,"201051344000685","219011344069620",30.61,16.70,0,337.54,398.56,142.0,135.2,0.681,608143.5,608143.5,21087,0,0,0,L,1122011218,0,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667025,1505809.00
01/17/2017 10:30,2,4.494,ACTIVE,216.00,357.68,59.986,1484667003,"201051344000917","219011344069620",30.69,15.80,0,336.64,397.96,139.7,132.9,0.650,605142.0,605142.0,21097,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667026,1505810.00
01/17/2017 10:30,2,4.500,ACTIVE,215.09,356.78,59.986,1484667003,"201051344001145","219011344069620",30.77,15.80,0,338.14,399.46,140.2,133.4,0.645,611107.9,611107.9,20961,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667027,1505811.00
01/17/2017 10:30,2,4.539,ACTIVE,216.22,358.88,59.996,1484667003,"201051344000651","219011344069620",30.75,16.70,0,336.94,398.56,141.3,134.5,0.645,603648.9,603648.9,21132,0,0,0,L,1122011218,0,124.27,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667028,1505812.00
01/17/2017 10:30,2,5.113,ACTIVE,213.51,352.87,59.981,1484667003,"274151322000088","219011344069620",29.34,23.80,0,333.33,386.83,151.8,144.6,0.570,827755.8,827755.8,20818,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667029,1505813.00
01/17/2017 10:30,2,3.494,ACTIVE,214.64,431.62,59.986,1484667003,"274151322000068","219011344069620",40.33,26.80,0,409.08,478.81,142.9,136.0,0.548,718030.3,718030.3,21277,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667030,1505814.00
01/17/2017 10:30,2,4.467,ACTIVE,215.54,357.08,59.975,1484667003,"201051344001135","219011344069620",30.47,17.00,0,336.64,398.56,138.0,131.2,0.636,599300.3,599300.3,21181,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667031,1505815.00
01/17/2017 10:30,2,5.436,ACTIVE,216.67,362.79,59.970,1484667003,"201051344000594","219011344069620",30.65,16.70,0,335.44,409.68,168.8,161.0,0.760,614928.3,614928.3,21071,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667032,1505816.00
01/17/2017 10:30,2,4.475,ACTIVE,216.22,357.38,59.981,1484667003,"201051344001203","219011344069620",30.67,17.00,0,337.54,399.16,139.1,132.3,0.636,607640.6,607640.6,21182,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667033,1505817.00
01/17/2017 10:30,2,5.141,ACTIVE,213.74,351.07,59.991,1484667003,"274151322000054","219011344069620",28.55,25.30,0,332.73,387.14,148.4,141.4,0.566,843981.2,843981.2,20898,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667033,1505818.00
01/17/2017 10:30,2,5.424,ACTIVE,217.13,360.69,59.965,1484667003,"201051344000867","219011344069620",30.06,19.30,0,336.94,409.38,165.0,157.4,0.760,601357.1,601357.1,21163,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667034,1505819.00
01/17/2017 10:30,2,4.445,ACTIVE,215.77,359.18,59.991,1484667003,"201051344001093","219011344069620",30.71,16.00,0,337.24,397.66,138.3,131.6,0.623,604666.6,604666.6,21100,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667035,1505820.00
01/17/2017 10:30,2,5.545,ACTIVE,217.58,363.69,59.996,1484667003,"201051344000900","219011344069620",29.96,16.70,0,337.54,415.09,168.2,160.4,0.747,620303.5,620303.5,20753,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667036,1505821.00
01/17/2017 10:30,2,5.498,ACTIVE,217.80,363.09,59.991,1484667003,"201051344000648","219011344069620",30.04,17.50,0,338.14,415.69,167.4,159.6,0.769,609914.9,609914.9,20737,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667037,1505822.00
01/17/2017 10:30,2,5.467,ACTIVE,217.80,362.79,60.002,1484667003,"201051344000569","219011344069620",29.88,16.70,0,337.24,413.59,165.4,157.7,0.765,620594.1,620594.1,20764,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667038,1505823.00
01/17/2017 10:30,2,5.527,ACTIVE,218.03,363.69,60.002,1484667003,"201051344000983","219011344069620",29.72,18.30,0,337.84,414.79,166.5,158.7,0.782,613414.3,613414.3,20888,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667039,1505824.00
01/17/2017 10:30,2,5.342,ACTIVE,218.48,363.09,59.996,1484667003,"201051344001158","219011344069620",30.24,17.00,0,338.14,413.59,163.6,156.0,0.760,602042.2,602042.2,21080,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667040,1505825.00
01/17/2017 10:30,2,5.467,ACTIVE,218.26,364.89,59.996,1484667003,"201051344000576","219011344069620",30.02,17.80,0,337.84,414.79,166.0,158.3,0.765,612567.5,612567.5,20787,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667041,1505826.00
01/17/2017 10:30,2,5.066,ACTIVE,213.74,353.77,59.991,1484667003,"274151322000087","219011344069620",29.54,29.30,0,333.33,389.84,151.4,144.3,0.583,816010.5,816010.5,21094,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667042,1505827.00
01/17/2017 10:45,2,5.762,ACTIVE,217.80,364.29,59.981,1484667903,"201051344000645","219011344069620",30.10,21.30,0,321.61,404.87,175.6,167.6,0.795,611908.8,611908.8,20762,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667904,1505828.00
01/17/2017 10:45,2,5.314,ACTIVE,213.74,363.09,59.986,1484667903,"274151322000085","219011344069620",28.47,25.30,0,329.43,382.03,153.1,145.8,0.588,842754.5,842754.5,20904,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667905,1505829.00
01/17/2017 10:45,2,5.658,ACTIVE,217.13,363.09,59.991,1484667903,"201051344000633","219011344069620",30.22,19.50,0,321.91,402.77,173.2,165.2,0.822,601197.5,601197.5,21136,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667906,1505830.00
01/17/2017 10:45,2,5.590,ACTIVE,218.03,363.69,59.991,1484667903,"201051344000469","219011344069620",30.51,17.30,0,320.11,405.77,172.7,164.8,0.800,603984.1,603984.1,21114,0,0,0,L,1122011218,0,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667907,1505831.00
01/17/2017 10:45,2,4.529,ACTIVE,215.09,356.78,60.012,1484667903,"201051344000646","219011344069620",31.03,17.80,0,318.61,392.85,142.2,135.3,0.672,600379.7,600379.7,21097,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667908,1505832.00
01/17/2017 10:45,2,5.289,ACTIVE,213.74,349.56,59.986,1484667903,"274151322000052","219011344069620",29.98,26.80,0,328.82,382.33,160.5,153.0,0.619,870776.1,870776.1,20666,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667909,1505833.00
01/17/2017 10:45,2,4.562,ACTIVE,216.00,357.68,59.996,1484667903,"201051344000585","219011344069620",30.99,18.30,0,320.11,392.55,143.2,136.3,0.663,610870.2,610870.2,21159,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667910,1505834.00
01/17/2017 10:45,2,4.570,ACTIVE,214.87,356.78,59.975,1484667903,"201051344001230","219011344069620",30.83,17.50,0,317.70,390.74,142.7,135.8,0.667,603742.4,603742.4,21017,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667911,1505835.00
01/17/2017 10:45,2,4.615,ACTIVE,216.45,360.38,59.986,1484667903,"201051344000582","219011344069620",30.43,16.70,0,318.91,392.85,142.3,135.4,0.641,595653.7,595653.7,21130,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667912,1505836.00
01/17/2017 10:45,2,4.633,ACTIVE,215.09,358.58,60.023,1484667903,"201051344000955","219011344069620",31.19,19.00,0,318.00,392.85,146.4,139.4,0.694,610834.6,610834.6,21088,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667913,1505837.00
01/17/2017 10:45,2,3.576,ACTIVE,213.51,439.13,59.996,1484667903,"274151322000094","219011344069620",41.17,27.80,0,409.98,475.50,147.6,140.5,0.566,717103.6,717103.6,21377,0,0,0,L,1151911521,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667913,1505838.00
01/17/2017 10:45,2,5.586,ACTIVE,218.48,363.39,59.981,1484667903,"201051344000579","219011344069620",31.09,17.50,0,321.61,403.97,175.7,167.7,0.822,619434.2,619434.2,21034,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667914,1505839.00
01/17/2017 10:45,2,4.629,ACTIVE,215.09,355.88,60.028,1484667903,"201051344000890","219011344069620",30.77,18.30,0,319.21,391.04,144.3,137.3,0.667,607802.9,607802.9,21159,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667915,1505840.00
01/17/2017 10:45,2,4.662,ACTIVE,215.32,357.98,59.944,1484667903,"201051344000438","219011344069620",31.05,19.00,0,319.21,392.55,146.6,139.6,0.689,608860.7,608860.7,21170,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667916,1505841.00
01/17/2017 10:45,2,4.482,ACTIVE,215.32,351.97,59.986,1484667903,"201051344000417","219011344069620",20.54,17.00,0,319.51,391.34,93.2,88.0,0.438,593678.2,593678.2,21284,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667917,1505842.00
01/17/2017 10:45,2,5.285,ACTIVE,213.29,350.47,59.991,1484667903,"274151322000083","219011344069620",29.98,25.80,0,328.82,380.52,160.4,152.9,0.636,862441.3,862441.3,20701,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667918,1505843.00
01/17/2017 10:45,2,5.666,ACTIVE,214.41,373.31,59.986,1484667903,"274151322000076","219011344069620",30.40,27.50,0,329.73,384.43,174.1,166.1,0.681,919454.6,919454.6,20814,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667919,1505844.00
01/17/2017 10:45,2,5.701,ACTIVE,217.13,360.69,59.981,1484667903,"201051344000868","219011344069620",30.30,17.80,0,320.11,400.66,174.9,166.9,0.804,602508.2,602508.2,21127,0,0,0,L,1122011218,0,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667920,1505845.00
01/17/2017 10:45,2,5.623,ACTIVE,213.51,370.60,59.975,1484667903,"274151322000095","219011344069620",30.51,28.30,0,329.13,383.53,173.7,165.8,0.658,910490.0,910490.0,20877,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667921,1505846.00
01/17/2017 10:45,2,5.787,ACTIVE,218.03,359.18,59.975,1484667903,"201051344000988","219011344069620",19.58,17.80,0,321.31,396.75,114.9,109.0,0.530,565911.4,565911.4,21158,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667922,1505847.00
01/17/2017 10:45,2,4.660,ACTIVE,215.77,357.98,59.965,1484667903,"201051344001025","219011344069620",30.75,19.50,0,318.61,391.94,145.1,138.2,0.658,609045.6,609045.6,21188,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667923,1505848.00
01/17/2017 10:45,2,5.734,ACTIVE,218.26,363.99,59.986,1484667903,"201051344000458","219011344069620",30.51,20.70,0,319.81,401.26,177.1,169.0,0.835,612520.6,612520.6,20901,0,0,0,L,1122011218,0,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667923,1505849.00
01/17/2017 10:45,2,5.770,ACTIVE,218.48,364.29,59.986,1484667903,"201051344000853","219011344069620",30.28,19.00,0,324.92,405.47,176.8,168.8,0.813,611172.0,611172.0,20833,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667924,1505850.00
01/17/2017 10:45,2,4.646,ACTIVE,215.09,357.68,59.991,1484667903,"201051344000685","219011344069620",31.07,18.00,0,317.40,391.64,146.2,139.2,0.703,608171.7,608171.7,21088,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667925,1505851.00
01/17/2017 10:45,2,4.627,ACTIVE,215.77,358.58,59.986,1484667903,"201051344000917","219011344069620",30.83,17.00,0,318.91,391.34,144.5,137.6,0.681,605169.9,605169.9,21098,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667926,1505852.00
01/17/2017 10:45,2,4.617,ACTIVE,215.09,357.08,59.975,1484667903,"201051344001145","219011344069620",31.09,15.50,0,319.81,391.04,145.4,138.4,0.667,611136.0,611136.0,20962,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667927,1505853.00
01/17/2017 10:45,2,4.691,ACTIVE,216.00,360.69,59.975,1484667903,"201051344000651","219011344069620",30.91,18.70,0,321.91,394.35,146.9,139.9,0.672,603677.1,603677.1,21133,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667928,1505854.00
01/17/2017 10:45,2,5.316,ACTIVE,213.29,350.17,59.975,1484667903,"274151322000088","219011344069620",29.42,26.00,0,330.33,379.92,158.3,150.9,0.601,827786.3,827786.3,20819,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667929,1505855.00
01/17/2017 10:45,2,3.668,ACTIVE,214.41,447.25,59.975,1484667903,"274151322000068","219011344069620",40.47,29.50,0,409.38,473.40,149.9,142.8,0.566,718058.9,718058.9,21278,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667930,1505856.00
01/17/2017 10:45,2,4.648,ACTIVE,215.77,357.98,59.970,1484667903,"201051344001135","219011344069620",30.79,18.30,0,318.30,391.64,145.0,138.0,0.676,599328.2,599328.2,21182,0,0,0,L,1122011218,0,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667931,1505857.00
01/17/2017 10:45,2,5.725,ACTIVE,216.67,362.79,59.986,1484667903,"201051344000594","219011344069620",30.89,17.80,0,319.51,402.77,179.1,170.9,0.795,614962.6,614962.6,21072,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667932,1505858.00
01/17/2017 10:45,2,4.670,ACTIVE,216.22,359.78,59.965,1484667903,"201051344001203","219011344069620",30.95,18.00,0,317.10,394.65,146.4,139.3,0.689,607668.7,607668.7,21183,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667933,1505859.00
01/17/2017 10:45,2,5.381,ACTIVE,213.51,359.78,59.949,1484667903,"274151322000054","219011344069620",28.86,27.80,0,328.82,380.52,157.3,149.9,0.605,844011.3,844011.3,20899,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667933,1505860.00
01/17/2017 10:45,2,5.754,ACTIVE,217.35,360.38,59.981,1484667903,"201051344000867","219011344069620",30.28,21.30,0,320.41,400.96,176.3,168.2,0.809,601390.7,601390.7,21164,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667934,1505861.00
01/17/2017 10:45,2,4.703,ACTIVE,216.22,358.88,59.975,1484667903,"201051344001093","219011344069620",30.69,17.50,0,319.51,391.64,146.2,139.2,0.681,604694.6,604694.6,21101,0,0,0,L,1122011218,0,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667935,1505862.00
01/17/2017 10:45,2,5.916,ACTIVE,217.58,363.69,59.944,1484667903,"201051344000900","219011344069620",30.10,18.70,0,321.01,402.16,180.4,172.2,0.826,620337.8,620337.8,20754,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667936,1505863.00
01/17/2017 10:45,2,5.750,ACTIVE,218.03,365.19,59.970,1484667903,"201051344000648","219011344069620",30.81,18.70,0,317.10,402.16,179.4,171.2,0.822,609949.1,609949.1,20738,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667937,1505864.00
01/17/2017 10:45,2,5.809,ACTIVE,217.80,363.99,59.965,1484667903,"201051344000569","219011344069620",30.28,19.30,0,320.11,401.26,178.1,170.0,0.826,620627.9,620627.9,20765,0,0,0,L,1122011218,0,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667938,1505865.00
01/17/2017 10:45,2,5.871,ACTIVE,218.03,363.09,59.965,1484667903,"201051344000983","219011344069620",30.26,19.80,0,319.51,402.16,179.9,171.7,0.866,613448.4,613448.4,20889,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667939,1505866.00
01/17/2017 10:45,2,5.777,ACTIVE,218.26,363.09,59.965,1484667903,"201051344001158","219011344069620",30.24,18.70,0,320.71,401.56,176.9,168.8,0.822,602075.7,602075.7,21081,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667940,1505867.00
01/17/2017 10:45,2,5.881,ACTIVE,218.26,365.19,59.975,1484667903,"201051344000576","219011344069620",30.18,19.50,0,319.51,403.07,179.6,171.4,0.831,612601.5,612601.5,20788,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667941,1505868.00
01/17/2017 10:45,2,5.455,ACTIVE,213.51,351.97,59.959,1484667903,"274151322000087","219011344069620",29.54,32.80,0,329.73,380.22,163.1,155.5,0.619,816041.4,816041.4,21095,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484667942,1505869.00
01/17/2017 11:00,2,6.016,ACTIVE,218.03,364.89,59.959,1484668804,"201051344000645","219011344069620",29.10,25.50,0,336.34,419.00,177.3,169.2,0.804,611958.6,611958.6,20763,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668805,1505870.00
01/17/2017 11:00,2,5.580,ACTIVE,213.96,367.30,59.949,1484668804,"274151322000085","219011344069620",27.17,31.30,0,333.03,391.94,153.6,146.3,0.588,842797.4,842797.4,20905,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668806,1505871.00
01/17/2017 11:00,2,5.904,ACTIVE,217.35,363.09,59.933,1484668804,"201051344000633","219011344069620",29.24,23.50,0,335.74,417.79,174.7,166.7,0.826,601246.7,601246.7,21137,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668807,1505872.00
01/17/2017 11:00,2,5.836,ACTIVE,218.48,365.19,59.922,1484668804,"201051344000469","219011344069620",29.36,21.50,0,335.44,418.70,173.5,165.5,0.813,604033.1,604033.1,21115,0,0,0,L,1122011218,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668808,1505873.00
01/17/2017 11:00,2,4.719,ACTIVE,215.32,358.28,59.954,1484668804,"201051344000646","219011344069620",30.16,21.30,0,337.24,403.37,144.1,137.1,0.672,600420.1,600420.1,21098,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668809,1505874.00
01/17/2017 11:00,2,5.506,ACTIVE,213.74,355.88,59.954,1484668804,"274151322000052","219011344069620",29.00,32.40,0,331.83,395.55,161.7,154.2,0.636,870821.6,870821.6,20667,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668810,1505875.00
01/17/2017 11:00,2,4.789,ACTIVE,216.22,357.68,59.954,1484668804,"201051344000585","219011344069620",29.90,21.50,0,336.64,401.56,144.9,137.9,0.676,610910.9,610910.9,21160,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668811,1505876.00
01/17/2017 11:00,2,4.713,ACTIVE,215.09,355.88,59.959,1484668804,"201051344001230","219011344069620",30.38,20.30,0,336.34,403.37,145.0,138.0,0.672,603783.1,603783.1,21018,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668811,1505877.00
01/17/2017 11:00,2,4.725,ACTIVE,216.45,358.88,59.944,1484668804,"201051344000582","219011344069620",30.12,21.30,0,336.64,403.37,144.1,137.1,0.654,595694.2,595694.2,21131,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668812,1505878.00
01/17/2017 11:00,2,4.824,ACTIVE,215.54,357.98,59.949,1484668804,"201051344000955","219011344069620",30.14,22.30,0,337.24,404.27,147.3,140.2,0.694,610876.1,610876.1,21089,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668813,1505879.00
01/17/2017 11:00,2,3.744,ACTIVE,213.74,428.61,59.959,1484668804,"274151322000094","219011344069620",39.64,32.60,0,403.67,474.00,150.0,142.9,0.579,717146.0,717146.0,21378,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668814,1505880.00
01/17/2017 11:00,2,5.740,ACTIVE,218.48,363.39,59.965,1484668804,"201051344000579","219011344069620",30.28,20.30,0,338.14,419.30,175.8,167.8,0.822,619484.0,619484.0,21035,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668815,1505881.00
01/17/2017 11:00,2,4.762,ACTIVE,215.32,357.08,59.959,1484668804,"201051344000890","219011344069620",30.04,22.80,0,337.54,403.37,144.9,137.9,0.667,607843.7,607843.7,21160,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668816,1505882.00
01/17/2017 11:00,2,4.783,ACTIVE,215.77,358.58,59.954,1484668804,"201051344000438","219011344069620",30.30,22.30,0,337.24,403.67,146.7,139.7,0.685,608902.2,608902.2,21171,0,0,0,L,1122011218,0,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668817,1505883.00
01/17/2017 11:00,2,4.771,ACTIVE,215.77,353.17,59.944,1484668804,"201051344000417","219011344069620",19.30,20.00,0,337.24,383.23,93.3,88.2,0.438,593704.4,593704.4,21285,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668818,1505884.00
01/17/2017 11:00,2,5.404,ACTIVE,213.51,348.66,59.938,1484668804,"274151322000083","219011344069620",29.30,31.30,0,331.23,394.65,160.2,152.7,0.636,862486.6,862486.6,20702,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668819,1505885.00
01/17/2017 11:00,2,5.760,ACTIVE,214.64,363.39,59.938,1484668804,"274151322000076","219011344069620",29.64,33.00,0,337.84,400.06,172.8,164.9,0.676,919503.7,919503.7,20815,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668820,1505886.00
01/17/2017 11:00,2,5.881,ACTIVE,216.90,361.29,59.949,1484668804,"201051344000868","219011344069620",29.00,21.00,0,335.44,416.89,172.7,164.8,0.787,602557.3,602557.3,21128,0,0,0,L,1122011218,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668821,1505887.00
01/17/2017 11:00,2,5.787,ACTIVE,213.74,372.41,59.986,1484668804,"274151322000095","219011344069620",29.52,34.00,0,330.33,397.96,172.9,164.9,0.650,910539.0,910539.0,20878,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668822,1505888.00
01/17/2017 11:00,2,5.912,ACTIVE,218.26,359.78,59.954,1484668804,"201051344000988","219011344069620",18.81,22.00,0,342.35,396.45,112.6,106.8,0.526,565943.4,565943.4,21159,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668822,1505889.00
01/17/2017 11:00,2,4.775,ACTIVE,216.00,357.68,59.949,1484668804,"201051344001025","219011344069620",29.82,22.80,0,337.54,403.07,144.2,137.2,0.654,609086.4,609086.4,21189,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668823,1505890.00
01/17/2017 11:00,2,5.814,ACTIVE,218.26,364.29,59.944,1484668804,"201051344000458","219011344069620",29.72,24.50,0,338.14,419.60,175.0,167.0,0.822,612570.4,612570.4,20902,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668824,1505891.00
01/17/2017 11:00,2,5.852,ACTIVE,218.71,365.19,59.933,1484668804,"201051344000853","219011344069620",29.24,22.50,0,341.75,419.30,173.2,165.3,0.804,611221.6,611221.6,20834,0,0,0,L,1122011218,0,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668825,1505892.00
01/17/2017 11:00,2,4.695,ACTIVE,215.32,356.78,59.959,1484668804,"201051344000685","219011344069620",30.49,21.00,0,337.84,403.97,145.0,138.0,0.694,608212.9,608212.9,21089,0,0,0,L,1122011218,0,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668826,1505893.00
01/17/2017 11:00,2,4.725,ACTIVE,216.22,357.98,59.959,1484668804,"201051344000917","219011344069620",29.98,20.70,0,336.04,403.07,143.5,136.6,0.681,605210.7,605210.7,21099,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668827,1505894.00
01/17/2017 11:00,2,4.701,ACTIVE,215.32,357.68,59.954,1484668804,"201051344001145","219011344069620",30.43,18.70,0,337.54,403.37,144.8,137.9,0.667,611177.0,611177.0,20963,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668828,1505895.00
01/17/2017 11:00,2,4.775,ACTIVE,216.22,358.58,59.959,1484668804,"201051344000651","219011344069620",29.88,22.50,0,336.64,402.46,144.5,137.5,0.663,603718.3,603718.3,21134,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668829,1505896.00
01/17/2017 11:00,2,5.369,ACTIVE,213.74,369.40,59.949,1484668804,"274151322000088","219011344069620",28.51,30.50,0,330.93,393.45,155.1,147.7,0.588,827830.5,827830.5,20820,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668830,1505897.00
01/17/2017 11:00,2,3.725,ACTIVE,214.87,431.32,59.949,1484668804,"274151322000068","219011344069620",38.78,33.50,0,406.37,475.80,146.5,139.4,0.561,718100.9,718100.9,21279,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668831,1505898.00
01/17/2017 11:00,2,4.699,ACTIVE,216.00,357.68,59.949,1484668804,"201051344001135","219011344069620",29.90,22.00,0,337.24,402.46,142.2,135.3,0.663,599368.8,599368.8,21183,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668832,1505899.00
01/17/2017 11:00,2,5.777,ACTIVE,216.67,361.59,59.965,1484668804,"201051344000594","219011344069620",29.88,21.50,0,333.93,414.79,174.8,166.7,0.800,615012.7,615012.7,21073,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668833,1505900.00
