ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 11:00,2,4.705,ACTIVE,216.22,357.68,59.954,1484668804,"201051344001203","219011344069620",30.14,21.80,0,337.24,402.46,143.5,136.6,0.672,607709.6,607709.6,21184,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668833,1505901.00
01/17/2017 11:00,2,5.408,ACTIVE,213.74,356.78,59.949,1484668804,"274151322000054","219011344069620",27.61,33.00,0,332.43,393.15,151.3,144.2,0.575,844054.7,844054.7,20900,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668834,1505902.00
01/17/2017 11:00,2,5.771,ACTIVE,217.35,360.69,59.970,1484668804,"201051344000867","219011344069620",29.10,25.50,0,335.74,415.99,170.0,162.2,0.773,601439.7,601439.7,21165,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668835,1505903.00
01/17/2017 11:00,2,4.613,ACTIVE,216.22,358.58,59.959,1484668804,"201051344001093","219011344069620",30.40,20.30,0,336.34,402.16,141.9,135.1,0.650,604735.4,604735.4,21102,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668836,1505904.00
01/17/2017 11:00,2,5.840,ACTIVE,217.58,362.19,59.954,1484668804,"201051344000900","219011344069620",29.26,22.50,0,337.84,420.80,173.0,165.1,0.773,620387.9,620387.9,20755,0,0,0,L,1122011218,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668837,1505905.00
01/17/2017 11:00,2,5.799,ACTIVE,217.58,363.39,59.938,1484668804,"201051344000648","219011344069620",29.28,22.50,0,338.14,420.50,172.0,164.1,0.791,609998.8,609998.8,20739,0,0,0,L,1122011218,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668838,1505906.00
01/17/2017 11:00,2,5.727,ACTIVE,218.03,363.69,59.954,1484668804,"201051344000569","219011344069620",29.18,22.50,0,338.14,418.70,169.2,161.4,0.782,620677.0,620677.0,20766,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668839,1505907.00
01/17/2017 11:00,2,5.711,ACTIVE,218.03,362.19,59.928,1484668804,"201051344000983","219011344069620",29.54,24.00,0,336.94,419.30,170.8,163.0,0.804,613497.9,613497.9,20890,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668840,1505908.00
01/17/2017 11:00,2,5.600,ACTIVE,218.48,363.09,59.959,1484668804,"201051344001158","219011344069620",29.50,22.50,0,338.44,418.39,167.2,159.5,0.773,602124.4,602124.4,21082,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668841,1505909.00
01/17/2017 11:00,2,5.711,ACTIVE,218.26,364.29,59.954,1484668804,"201051344000576","219011344069620",29.32,23.80,0,339.34,419.30,169.5,161.7,0.787,612650.9,612650.9,20789,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668842,1505910.00
01/17/2017 11:00,2,5.338,ACTIVE,213.96,368.20,59.949,1484668804,"274151322000087","219011344069620",28.73,39.00,0,332.73,393.45,155.2,147.8,0.583,816086.2,816086.2,21096,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484668843,1505911.00
01/17/2017 11:15,2,4.168,ACTIVE,216.45,356.18,59.949,1484669703,"201051344000645","219011344069620",28.96,27.30,0,339.04,414.19,122.3,116.1,0.561,611999.5,611999.5,20764,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669704,1505912.00
01/17/2017 11:15,2,3.861,ACTIVE,213.29,347.16,59.954,1484669703,"274151322000085","219011344069620",27.53,32.60,0,333.33,385.33,107.6,101.9,0.411,842832.7,842832.7,20906,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669705,1505913.00
01/17/2017 11:15,2,4.080,ACTIVE,216.00,356.48,59.959,1484669703,"201051344000633","219011344069620",29.40,26.00,0,336.34,413.29,121.6,115.5,0.588,601287.1,601287.1,21138,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669706,1505914.00
01/17/2017 11:15,2,4.074,ACTIVE,216.67,357.08,59.954,1484669703,"201051344000469","219011344069620",29.32,23.30,0,337.84,415.09,121.0,114.9,0.575,604073.3,604073.3,21116,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669707,1505915.00
01/17/2017 11:15,2,3.396,ACTIVE,213.74,352.27,59.954,1484669703,"201051344000646","219011344069620",29.90,23.00,0,335.14,400.06,102.8,97.3,0.486,600453.7,600453.7,21099,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669708,1505916.00
01/17/2017 11:15,2,3.801,ACTIVE,213.06,351.67,59.954,1484669703,"274151322000052","219011344069620",29.68,33.80,0,333.03,391.64,114.1,108.2,0.446,870859.1,870859.1,20668,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669709,1505917.00
01/17/2017 11:15,2,3.475,ACTIVE,214.64,353.47,59.959,1484669703,"201051344000585","219011344069620",29.68,23.30,0,337.84,398.86,104.5,99.0,0.491,610944.7,610944.7,21161,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669710,1505918.00
01/17/2017 11:15,2,3.361,ACTIVE,213.96,351.07,59.954,1484669703,"201051344001230","219011344069620",30.36,22.30,0,333.63,399.16,103.3,97.8,0.486,603816.8,603816.8,21019,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669711,1505919.00
01/17/2017 11:15,2,3.416,ACTIVE,215.09,353.77,59.933,1484669703,"201051344000582","219011344069620",29.80,23.50,0,337.24,400.36,103.2,97.7,0.477,595727.7,595727.7,21132,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669711,1505920.00
01/17/2017 11:15,2,3.467,ACTIVE,214.19,352.57,59.970,1484669703,"201051344000955","219011344069620",30.14,24.50,0,335.14,400.36,105.9,100.3,0.504,610910.5,610910.5,21090,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669712,1505921.00
01/17/2017 11:15,2,2.633,ACTIVE,213.29,432.52,59.986,1484669703,"274151322000094","219011344069620",39.64,33.50,0,403.07,468.59,105.5,99.9,0.411,717180.8,717180.8,21379,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669713,1505922.00
01/17/2017 11:15,2,4.119,ACTIVE,216.67,357.38,59.954,1484669703,"201051344000579","219011344069620",30.00,22.80,0,338.74,415.39,125.3,119.0,0.588,619524.9,619524.9,21036,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669714,1505923.00
01/17/2017 11:15,2,3.480,ACTIVE,213.96,351.97,59.986,1484669703,"201051344000890","219011344069620",29.88,23.80,0,335.14,399.46,105.3,99.7,0.482,607877.5,607877.5,21161,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669715,1505924.00
01/17/2017 11:15,2,3.482,ACTIVE,214.41,353.17,59.981,1484669703,"201051344000438","219011344069620",30.32,24.00,0,338.44,401.26,106.9,101.2,0.504,608936.5,608936.5,21172,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669716,1505925.00
01/17/2017 11:15,2,3.428,ACTIVE,214.41,357.98,59.959,1484669703,"201051344000417","219011344069620",19.78,21.50,0,320.41,390.74,68.7,64.4,0.575,593726.2,593726.2,21286,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669717,1505926.00
01/17/2017 11:15,2,3.922,ACTIVE,213.06,356.78,59.954,1484669703,"274151322000083","219011344069620",29.46,32.80,0,331.23,388.04,117.0,111.0,0.464,862524.0,862524.0,20703,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669718,1505927.00
01/17/2017 11:15,2,4.195,ACTIVE,213.96,358.58,59.986,1484669703,"274151322000076","219011344069620",29.68,34.80,0,335.74,396.15,126.2,119.9,0.495,919544.0,919544.0,20816,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669719,1505928.00
01/17/2017 11:15,2,4.242,ACTIVE,215.77,357.68,59.954,1484669703,"201051344000868","219011344069620",29.30,22.30,0,336.34,409.68,125.8,119.5,0.579,602597.6,602597.6,21129,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669720,1505929.00
01/17/2017 11:15,2,4.225,ACTIVE,213.06,347.76,59.949,1484669703,"274151322000095","219011344069620",29.66,35.00,0,331.53,391.64,126.9,120.6,0.486,910579.4,910579.4,20879,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669721,1505930.00
01/17/2017 11:15,2,4.320,ACTIVE,216.67,355.88,59.922,1484669703,"201051344000988","219011344069620",18.91,23.80,0,319.51,398.26,82.8,78.0,0.371,565969.6,565969.6,21160,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669722,1505931.00
01/17/2017 11:15,2,3.596,ACTIVE,214.64,351.97,59.954,1484669703,"201051344001025","219011344069620",29.88,24.30,0,335.44,400.36,108.8,103.1,0.495,609120.3,609120.3,21190,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669723,1505932.00
01/17/2017 11:15,2,4.299,ACTIVE,216.67,358.28,59.944,1484669703,"201051344000458","219011344069620",29.68,26.00,0,338.74,415.39,129.2,122.8,0.636,612611.2,612611.2,20903,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669724,1505933.00
01/17/2017 11:15,2,4.332,ACTIVE,217.13,357.68,59.944,1484669703,"201051344000853","219011344069620",29.48,24.50,0,339.95,414.79,129.4,123.0,0.610,611262.1,611262.1,20835,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669725,1505934.00
01/17/2017 11:15,2,3.598,ACTIVE,214.41,353.77,59.959,1484669703,"201051344000685","219011344069620",30.22,23.00,0,338.14,400.06,110.0,104.3,0.530,608247.0,608247.0,21090,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669726,1505935.00
01/17/2017 11:15,2,3.605,ACTIVE,214.87,353.17,59.965,1484669703,"201051344000917","219011344069620",30.06,23.00,0,337.24,399.46,109.8,104.0,0.513,605244.4,605244.4,21100,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669727,1505936.00
01/17/2017 11:15,2,3.586,ACTIVE,214.41,353.17,59.949,1484669703,"201051344001145","219011344069620",30.59,21.00,0,338.44,400.66,111.2,105.4,0.508,611211.1,611211.1,20964,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669727,1505937.00
01/17/2017 11:15,2,3.619,ACTIVE,215.09,353.77,59.959,1484669703,"201051344000651","219011344069620",30.38,24.30,0,337.84,399.46,111.3,105.5,0.513,603752.3,603752.3,21135,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669728,1505938.00
01/17/2017 11:15,2,4.061,ACTIVE,213.06,360.69,59.949,1484669703,"274151322000088","219011344069620",28.90,32.20,0,332.43,386.83,118.8,112.8,0.451,827866.8,827866.8,20821,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669729,1505939.00
01/17/2017 11:15,2,2.836,ACTIVE,213.96,427.11,59.959,1484669703,"274151322000068","219011344069620",38.94,35.00,0,401.86,463.18,112.3,106.5,0.429,718135.2,718135.2,21280,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669730,1505940.00
01/17/2017 11:15,2,3.656,ACTIVE,214.64,352.87,59.954,1484669703,"201051344001135","219011344069620",30.18,24.30,0,335.74,399.76,111.7,105.9,0.526,599402.4,599402.4,21184,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669731,1505941.00
01/17/2017 11:15,2,4.424,ACTIVE,215.54,356.48,59.965,1484669703,"201051344000594","219011344069620",30.18,24.30,0,335.44,410.88,135.3,128.6,0.628,615053.6,615053.6,21074,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669732,1505942.00
01/17/2017 11:15,2,3.730,ACTIVE,215.09,353.17,59.959,1484669703,"201051344001203","219011344069620",30.04,24.00,0,337.84,400.06,113.4,107.6,0.535,607743.5,607743.5,21185,0,0,0,L,1122011218,0,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669733,1505943.00
01/17/2017 11:15,2,4.182,ACTIVE,213.06,353.47,59.959,1484669703,"274151322000054","219011344069620",27.91,34.00,0,332.43,386.83,118.2,112.1,0.455,844090.0,844090.0,20901,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669734,1505944.00
01/17/2017 11:15,2,4.510,ACTIVE,216.22,357.08,59.959,1484669703,"201051344000867","219011344069620",29.44,27.50,0,336.64,408.18,134.4,127.8,0.619,601479.6,601479.6,21166,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669735,1505945.00
01/17/2017 11:15,2,3.729,ACTIVE,214.87,354.07,59.959,1484669703,"201051344001093","219011344069620",30.16,22.30,0,338.14,399.16,113.9,108.0,0.517,604768.9,604768.9,21103,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669736,1505946.00
01/17/2017 11:15,2,4.650,ACTIVE,216.67,357.08,59.965,1484669703,"201051344000900","219011344069620",29.60,24.30,0,336.94,415.69,139.4,132.6,0.645,620428.7,620428.7,20756,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669737,1505947.00
01/17/2017 11:15,2,4.648,ACTIVE,216.90,359.18,59.970,1484669703,"201051344000648","219011344069620",29.62,24.50,0,338.14,415.39,139.4,132.6,0.645,610039.3,610039.3,20740,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669737,1505948.00
01/17/2017 11:15,2,4.648,ACTIVE,216.90,358.58,59.959,1484669703,"201051344000569","219011344069620",29.50,24.30,0,337.84,414.79,138.9,132.1,0.650,620717.0,620717.0,20767,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669738,1505949.00
01/17/2017 11:15,2,4.709,ACTIVE,217.35,358.88,59.965,1484669703,"201051344000983","219011344069620",29.56,26.00,0,337.24,414.79,140.9,134.1,0.672,613538.3,613538.3,20891,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669739,1505950.00
01/17/2017 11:15,2,4.650,ACTIVE,217.35,359.48,59.970,1484669703,"201051344001158","219011344069620",29.40,24.80,0,338.14,413.89,138.5,131.8,0.658,602164.1,602164.1,21083,0,0,0,L,1122011218,0,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669740,1505951.00
01/17/2017 11:15,2,4.699,ACTIVE,217.35,360.38,59.959,1484669703,"201051344000576","219011344069620",29.76,25.80,0,338.14,415.39,141.5,134.6,0.663,612691.0,612691.0,20790,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669741,1505952.00
01/17/2017 11:15,2,4.389,ACTIVE,213.51,353.17,59.965,1484669703,"274151322000087","219011344069620",29.12,44.30,0,332.73,386.23,129.4,123.0,0.482,816122.8,816122.8,21097,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484669742,1505953.00
01/17/2017 11:30,2,2.309,ACTIVE,214.41,359.48,60.018,1484670603,"201051344000645","219011344069620",29.26,26.50,0,322.51,419.60,68.4,64.1,0.566,612034.9,612034.9,20765,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670604,1505954.00
01/17/2017 11:30,2,2.121,ACTIVE,212.16,357.68,59.981,1484670603,"274151322000085","219011344069620",28.09,32.40,0,331.53,392.85,60.3,56.3,0.415,842863.3,842863.3,20907,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670605,1505955.00
01/17/2017 11:30,2,2.242,ACTIVE,214.41,360.38,59.986,1484670603,"201051344000633","219011344069620",30.06,25.50,0,321.01,419.00,68.3,64.0,0.583,601322.1,601322.1,21139,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670606,1505956.00
01/17/2017 11:30,2,2.240,ACTIVE,214.19,361.59,59.981,1484670603,"201051344000469","219011344069620",29.84,22.80,0,316.80,419.30,67.7,63.4,0.575,604108.1,604108.1,21117,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670607,1505957.00
01/17/2017 11:30,2,1.943,ACTIVE,212.83,356.78,59.981,1484670603,"201051344000646","219011344069620",30.16,22.00,0,318.91,405.77,59.4,55.4,0.495,600483.2,600483.2,21100,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670608,1505958.00
01/17/2017 11:30,2,2.139,ACTIVE,211.93,356.18,59.986,1484670603,"274151322000052","219011344069620",29.56,32.60,0,327.62,396.75,64.0,59.9,0.438,870891.6,870891.6,20669,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670609,1505959.00
01/17/2017 11:30,2,2.023,ACTIVE,213.51,357.68,60.007,1484670603,"201051344000585","219011344069620",29.64,22.50,0,320.41,403.37,60.8,56.7,0.495,610974.6,610974.6,21162,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670610,1505960.00
01/17/2017 11:30,2,1.930,ACTIVE,212.83,355.28,59.986,1484670603,"201051344001230","219011344069620",30.32,21.00,0,317.40,405.47,59.3,55.3,0.486,603846.5,603846.5,21020,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670611,1505961.00
01/17/2017 11:30,2,1.959,ACTIVE,213.74,357.08,59.991,1484670603,"201051344000582","219011344069620",29.80,22.80,0,319.21,405.17,59.1,55.1,0.482,595757.3,595757.3,21133,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670612,1505962.00
01/17/2017 11:30,2,1.977,ACTIVE,212.83,355.58,60.002,1484670603,"201051344000955","219011344069620",30.38,24.00,0,319.21,406.07,60.9,56.8,0.517,610940.6,610940.6,21091,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670613,1505963.00
01/17/2017 11:30,2,1.439,ACTIVE,212.16,421.70,59.986,1484670603,"274151322000094","219011344069620",39.52,32.20,0,394.95,468.89,58.0,54.1,0.393,717210.7,717210.7,21380,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670613,1505964.00
01/17/2017 11:30,2,2.277,ACTIVE,214.41,361.59,59.991,1484670603,"201051344000579","219011344069620",30.32,22.00,0,323.41,419.60,70.0,65.6,0.583,619560.4,619560.4,21037,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670614,1505965.00
01/17/2017 11:30,2,1.988,ACTIVE,212.83,355.58,60.002,1484670603,"201051344000890","219011344069620",30.02,23.50,0,320.11,405.77,60.4,56.4,0.495,607907.2,607907.2,21162,0,0,0,L,1122011218,0,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670615,1505966.00
01/17/2017 11:30,2,1.973,ACTIVE,213.06,357.08,59.991,1484670603,"201051344000438","219011344069620",30.34,23.80,0,317.10,406.37,60.5,56.5,0.508,608966.5,608966.5,21173,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670616,1505967.00
01/17/2017 11:30,2,1.957,ACTIVE,213.29,350.77,60.012,1484670603,"201051344000417","219011344069620",19.80,21.50,0,319.81,392.85,39.2,36.0,0.318,593745.2,593745.2,21287,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670617,1505968.00
01/17/2017 11:30,2,2.119,ACTIVE,211.25,352.87,59.991,1484670603,"274151322000083","219011344069620",29.80,31.00,0,329.13,396.75,63.9,59.7,0.451,862556.4,862556.4,20704,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670618,1505969.00
01/17/2017 11:30,2,2.254,ACTIVE,212.61,361.89,59.954,1484670603,"274151322000076","219011344069620",30.00,33.00,0,330.63,400.06,68.5,64.2,0.482,919578.9,919578.9,20817,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670619,1505970.00
01/17/2017 11:30,2,2.322,ACTIVE,213.74,359.18,60.023,1484670603,"201051344000868","219011344069620",29.06,22.50,0,319.81,418.70,68.4,64.1,0.557,602632.4,602632.4,21130,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670620,1505971.00
01/17/2017 11:30,2,2.246,ACTIVE,211.93,350.47,59.996,1484670603,"274151322000095","219011344069620",30.08,33.50,0,329.73,396.75,68.4,64.1,0.464,910614.2,910614.2,20880,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670621,1505972.00
01/17/2017 11:30,2,2.271,ACTIVE,214.19,357.08,59.991,1484670603,"201051344000988","219011344069620",19.38,24.00,0,322.51,396.45,44.6,41.1,0.384,565992.1,565992.1,21161,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670622,1505973.00
01/17/2017 11:30,2,1.971,ACTIVE,213.29,355.88,59.996,1484670603,"201051344001025","219011344069620",30.26,24.30,0,319.51,405.17,60.4,56.4,0.491,609150.0,609150.0,21191,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670623,1505974.00
01/17/2017 11:30,2,2.264,ACTIVE,214.19,361.89,59.991,1484670603,"201051344000458","219011344069620",30.18,26.00,0,318.00,419.90,69.2,64.8,0.588,612646.5,612646.5,20904,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670624,1505975.00
01/17/2017 11:30,2,2.270,ACTIVE,215.09,359.78,59.959,1484670603,"201051344000853","219011344069620",29.90,24.50,0,327.62,419.90,68.8,64.4,0.579,611297.1,611297.1,20836,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670624,1505976.00
01/17/2017 11:30,2,1.943,ACTIVE,213.06,357.08,59.986,1484670603,"201051344000685","219011344069620",30.47,22.50,0,318.30,405.17,60.0,56.0,0.517,608276.8,608276.8,21091,0,0,0,L,1122011218,0,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670625,1505977.00
01/17/2017 11:30,2,1.951,ACTIVE,212.38,355.58,59.986,1484670603,"201051344000917","219011344069620",30.16,22.50,0,320.71,404.57,59.6,55.6,0.499,605274.0,605274.0,21101,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670626,1505978.00
01/17/2017 11:30,2,1.938,ACTIVE,212.61,356.48,59.933,1484670603,"201051344001145","219011344069620",30.73,20.00,0,320.11,406.07,60.3,56.3,0.499,611240.9,611240.9,20965,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670627,1505979.00
01/17/2017 11:30,2,1.973,ACTIVE,213.29,356.18,60.002,1484670603,"201051344000651","219011344069620",30.16,24.00,0,319.51,403.97,60.3,56.3,0.495,603782.1,603782.1,21136,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670628,1505980.00
01/17/2017 11:30,2,2.096,ACTIVE,211.25,356.48,59.981,1484670603,"274151322000088","219011344069620",29.16,31.80,0,329.43,395.25,61.8,57.7,0.420,827898.0,827898.0,20822,0,0,0,L,1151911521,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670629,1505981.00
01/17/2017 11:30,2,1.406,ACTIVE,212.38,431.02,59.991,1484670603,"274151322000068","219011344069620",40.39,33.50,0,394.65,470.09,57.7,53.8,0.389,718164.7,718164.7,21281,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670630,1505982.00
01/17/2017 11:30,2,1.988,ACTIVE,213.06,355.58,60.018,1484670603,"201051344001135","219011344069620",30.10,23.80,0,319.51,404.57,60.6,56.6,0.499,599431.8,599431.8,21185,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670631,1505983.00
01/17/2017 11:30,2,2.301,ACTIVE,213.74,360.69,60.028,1484670603,"201051344000594","219011344069620",30.12,22.80,0,321.31,415.39,70.2,65.8,0.570,615089.0,615089.0,21075,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670632,1505984.00
01/17/2017 11:30,2,2.008,ACTIVE,213.51,356.18,60.002,1484670603,"201051344001203","219011344069620",29.74,23.00,0,318.30,404.57,60.5,56.5,0.504,607773.1,607773.1,21186,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670633,1505985.00
01/17/2017 11:30,2,2.139,ACTIVE,211.70,347.16,59.938,1484670603,"274151322000054","219011344069620",28.09,32.80,0,329.13,394.65,60.9,56.9,0.420,844120.5,844120.5,20902,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670634,1505986.00
01/17/2017 11:30,2,2.297,ACTIVE,214.19,358.88,60.023,1484670603,"201051344000867","219011344069620",29.62,27.00,0,318.91,415.99,68.9,64.6,0.566,601514.1,601514.1,21167,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670634,1505987.00
01/17/2017 11:30,2,1.947,ACTIVE,213.29,357.08,59.933,1484670603,"201051344001093","219011344069620",30.28,21.80,0,319.51,403.97,59.8,55.7,0.477,604798.2,604798.2,21104,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670635,1505988.00
01/17/2017 11:30,2,2.289,ACTIVE,214.64,360.69,59.933,1484670603,"201051344000900","219011344069620",30.02,23.80,0,321.91,420.80,69.6,65.3,0.583,620463.9,620463.9,20757,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670637,1505989.00
01/17/2017 11:30,2,2.279,ACTIVE,214.64,360.69,59.986,1484670603,"201051344000648","219011344069620",30.12,23.80,0,321.31,421.40,69.5,65.1,0.592,610074.2,610074.2,20741,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670637,1505990.00
01/17/2017 11:30,2,2.311,ACTIVE,214.41,361.89,59.996,1484670603,"201051344000569","219011344069620",29.46,23.80,0,322.51,419.30,69.0,64.6,0.592,620751.6,620751.6,20768,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670639,1505991.00
01/17/2017 11:30,2,2.336,ACTIVE,214.41,364.59,59.996,1484670603,"201051344000983","219011344069620",29.58,25.50,0,322.51,419.90,70.0,65.6,0.601,613573.2,613573.2,20892,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670639,1505992.00
01/17/2017 11:30,2,2.268,ACTIVE,214.64,363.09,60.028,1484670603,"201051344001158","219011344069620",29.78,24.00,0,319.81,419.00,68.4,64.1,0.561,602198.3,602198.3,21084,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670640,1505993.00
01/17/2017 11:30,2,2.275,ACTIVE,214.64,362.49,59.938,1484670603,"201051344000576","219011344069620",29.88,25.00,0,320.41,419.90,68.8,64.5,0.575,612725.6,612725.6,20791,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670641,1505994.00
01/17/2017 11:30,2,2.121,ACTIVE,212.16,357.68,59.975,1484670603,"274151322000087","219011344069620",29.52,42.00,0,329.43,394.95,63.4,59.3,0.429,816154.2,816154.2,21098,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484670642,1505995.00
01/17/2017 11:45,2,2.998,ACTIVE,215.32,351.07,59.970,1484671503,"201051344000645","219011344069620",30.36,24.50,0,320.41,397.96,92.3,87.1,0.429,612054.0,612054.0,20766,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671505,1505996.00
01/17/2017 11:45,2,2.719,ACTIVE,213.06,355.58,59.965,1484671503,"274151322000085","219011344069620",29.18,30.50,0,329.43,381.12,80.3,75.6,0.301,842880.1,842880.1,20908,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671506,1505997.00
01/17/2017 11:45,2,2.943,ACTIVE,215.09,353.17,59.959,1484671503,"201051344000633","219011344069620",30.81,23.30,0,321.31,397.96,91.8,86.7,0.433,601341.1,601341.1,21140,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671506,1505998.00
01/17/2017 11:45,2,2.949,ACTIVE,215.32,351.97,59.959,1484671503,"201051344000469","219011344069620",30.81,21.30,0,318.30,398.56,92.1,87.0,0.442,604127.0,604127.0,21118,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671507,1505999.00
01/17/2017 11:45,2,2.465,ACTIVE,212.83,360.08,59.965,1484671503,"201051344000646","219011344069620",30.81,20.00,0,318.61,391.04,76.9,72.3,0.650,600499.4,600499.4,21101,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671508,1506000.00
01/17/2017 11:45,2,2.748,ACTIVE,212.38,345.36,59.917,1484671503,"274151322000052","219011344069620",30.45,31.50,0,328.82,380.52,84.8,79.9,0.331,870909.3,870909.3,20670,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671509,1506001.00
01/17/2017 11:45,2,2.561,ACTIVE,213.51,361.29,59.922,1484671503,"201051344000585","219011344069620",30.85,21.00,0,317.40,395.85,80.0,75.3,0.384,610991.1,610991.1,21163,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671510,1506002.00
01/17/2017 11:45,2,2.523,ACTIVE,212.83,360.69,59.965,1484671503,"201051344001230","219011344069620",30.79,18.00,0,318.30,389.54,78.7,74.0,0.658,603862.6,603862.6,21021,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671511,1506003.00
01/17/2017 11:45,2,2.582,ACTIVE,214.19,361.89,59.965,1484671503,"201051344000582","219011344069620",30.59,21.00,0,317.70,396.15,80.1,75.4,0.371,595773.4,595773.4,21134,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671512,1506004.00
01/17/2017 11:45,2,2.617,ACTIVE,213.29,346.86,59.959,1484671503,"201051344000955","219011344069620",30.93,21.80,0,316.50,391.04,82.0,77.2,0.389,610957.2,610957.2,21092,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671513,1506005.00
01/17/2017 11:45,2,1.975,ACTIVE,212.83,431.02,59.959,1484671503,"274151322000094","219011344069620",40.51,30.00,0,404.87,481.51,80.9,76.2,0.305,717226.7,717226.7,21381,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671514,1506006.00
01/17/2017 11:45,2,3.285,ACTIVE,216.00,354.37,59.965,1484671503,"201051344000579","219011344069620",31.07,20.00,0,320.71,397.96,103.4,97.9,0.486,619579.8,619579.8,21038,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671515,1506007.00
01/17/2017 11:45,2,2.750,ACTIVE,213.29,349.26,59.970,1484671503,"201051344000890","219011344069620",30.87,21.30,0,318.30,391.64,86.1,81.2,0.393,607923.7,607923.7,21163,0,0,0,L,1122011218,0,122.91,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671516,1506008.00
01/17/2017 11:45,2,2.758,ACTIVE,213.96,349.56,59.959,1484671503,"201051344000438","219011344069620",31.13,21.80,0,318.00,396.45,87.0,82.1,0.407,608983.0,608983.0,21174,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671516,1506009.00
01/17/2017 11:45,2,2.836,ACTIVE,213.96,353.77,59.965,1484671503,"201051344000417","219011344069620",20.02,19.00,0,335.44,380.22,57.5,53.6,0.486,593755.7,593755.7,21288,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671517,1506010.00
01/17/2017 11:45,2,3.072,ACTIVE,212.83,344.15,59.959,1484671503,"274151322000083","219011344069620",30.57,29.00,0,329.73,380.52,95.2,90.0,0.376,862574.0,862574.0,20705,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671518,1506011.00
01/17/2017 11:45,2,3.344,ACTIVE,213.74,348.06,59.959,1484671503,"274151322000076","219011344069620",30.99,31.80,0,330.63,381.12,104.9,99.3,0.411,919598.0,919598.0,20818,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671519,1506012.00
01/17/2017 11:45,2,3.637,ACTIVE,215.54,354.97,59.981,1484671503,"201051344000868","219011344069620",30.63,21.50,0,317.10,397.66,112.8,107.0,0.513,602651.6,602651.6,21131,0,0,0,L,1122011218,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671520,1506013.00
01/17/2017 11:45,2,3.477,ACTIVE,212.83,346.86,59.959,1484671503,"274151322000095","219011344069620",30.75,31.80,0,328.52,380.22,108.2,102.5,0.415,910633.2,910633.2,20881,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671521,1506014.00
01/17/2017 11:45,2,3.627,ACTIVE,216.22,361.29,59.970,1484671503,"201051344000988","219011344069620",20.20,21.50,0,334.84,395.25,74.1,69.6,0.641,566004.5,566004.5,21162,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671522,1506015.00
01/17/2017 11:45,2,3.078,ACTIVE,213.96,348.36,60.007,1484671503,"201051344001025","219011344069620",30.81,22.00,0,318.61,393.45,96.1,90.8,0.442,609166.5,609166.5,21192,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671523,1506016.00
01/17/2017 11:45,2,3.672,ACTIVE,216.00,354.97,59.970,1484671503,"201051344000458","219011344069620",30.61,24.50,0,318.61,398.26,113.8,108.0,0.544,612665.8,612665.8,20905,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671524,1506017.00
01/17/2017 11:45,2,3.631,ACTIVE,216.67,356.48,60.007,1484671503,"201051344000853","219011344069620",30.71,22.80,0,321.61,397.66,113.0,107.1,0.526,611316.3,611316.3,20837,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671525,1506018.00
01/17/2017 11:45,2,3.029,ACTIVE,213.96,350.77,59.975,1484671503,"201051344000685","219011344069620",31.17,19.80,0,315.60,391.64,95.7,90.4,0.464,608293.2,608293.2,21092,0,0,0,L,1122011218,0,123.59,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671526,1506019.00
01/17/2017 11:45,2,2.990,ACTIVE,214.19,349.26,59.959,1484671503,"201051344000917","219011344069620",31.13,21.30,0,319.81,394.95,94.2,89.0,0.446,605290.3,605290.3,21102,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671527,1506020.00
01/17/2017 11:45,2,3.002,ACTIVE,213.96,350.17,59.975,1484671503,"201051344001145","219011344069620",31.11,18.00,0,317.10,391.64,94.7,89.4,0.433,611257.3,611257.3,20966,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671528,1506021.00
01/17/2017 11:45,2,2.980,ACTIVE,214.41,350.47,59.970,1484671503,"201051344000651","219011344069620",30.95,22.00,0,317.40,398.26,93.4,88.3,0.429,603798.5,603798.5,21137,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671528,1506022.00
01/17/2017 11:45,2,3.283,ACTIVE,212.61,351.07,59.965,1484671503,"274151322000088","219011344069620",30.10,30.30,0,327.92,380.52,100.0,94.6,0.376,827915.3,827915.3,20823,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671529,1506023.00
01/17/2017 11:45,2,2.109,ACTIVE,213.74,457.47,59.959,1484671503,"274151322000068","219011344069620",42.44,32.00,0,405.47,471.30,91.0,85.9,0.336,718180.9,718180.9,21282,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671530,1506024.00
01/17/2017 11:45,2,2.799,ACTIVE,213.74,348.36,59.954,1484671503,"201051344001135","219011344069620",31.21,22.30,0,318.91,391.34,88.5,83.5,0.415,599448.4,599448.4,21186,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671531,1506025.00
01/17/2017 11:45,2,3.170,ACTIVE,214.64,351.97,59.970,1484671503,"201051344000594","219011344069620",31.17,21.30,0,318.91,396.45,100.0,94.6,0.464,615108.5,615108.5,21076,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671532,1506026.00
01/17/2017 11:45,2,2.711,ACTIVE,213.96,348.06,59.986,1484671503,"201051344001203","219011344069620",30.83,20.70,0,318.30,395.25,84.7,79.8,0.398,607789.6,607789.6,21187,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671533,1506027.00
01/17/2017 11:45,2,3.057,ACTIVE,212.61,354.67,59.965,1484671503,"274151322000054","219011344069620",29.48,31.80,0,328.22,381.42,91.1,86.0,0.345,844137.7,844137.7,20903,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671534,1506028.00
01/17/2017 11:45,2,2.971,ACTIVE,215.09,350.77,59.975,1484671503,"201051344000867","219011344069620",30.69,24.80,0,321.01,398.56,92.4,87.2,0.424,601533.4,601533.4,21168,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671535,1506029.00
01/17/2017 11:45,2,2.506,ACTIVE,213.96,348.96,59.965,1484671503,"201051344001093","219011344069620",30.93,19.30,0,318.30,395.25,78.5,73.9,0.354,604814.5,604814.5,21105,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671536,1506030.00
01/17/2017 11:45,2,2.816,ACTIVE,215.09,351.37,59.959,1484671503,"201051344000900","219011344069620",30.85,21.80,0,320.71,398.26,88.0,83.0,0.407,620483.3,620483.3,20758,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671537,1506031.00
01/17/2017 11:45,2,2.785,ACTIVE,215.09,350.47,59.981,1484671503,"201051344000648","219011344069620",30.79,22.30,0,321.01,398.86,86.9,81.9,0.402,610093.6,610093.6,20742,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671538,1506032.00
01/17/2017 11:45,2,2.764,ACTIVE,215.09,350.47,59.991,1484671503,"201051344000569","219011344069620",30.34,22.50,0,320.41,398.26,84.9,80.0,0.398,620770.8,620770.8,20769,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671539,1506033.00
01/17/2017 11:45,2,2.721,ACTIVE,214.87,349.86,59.970,1484671503,"201051344000983","219011344069620",30.83,23.80,0,318.91,397.96,85.0,80.1,0.402,613592.7,613592.7,20893,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671540,1506034.00
01/17/2017 11:45,2,2.703,ACTIVE,214.87,349.26,59.970,1484671503,"201051344001158","219011344069620",30.26,22.00,0,320.11,397.66,82.8,78.0,0.393,602217.3,602217.3,21085,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671540,1506035.00
01/17/2017 11:45,2,2.676,ACTIVE,215.09,351.67,59.959,1484671503,"201051344000576","219011344069620",30.43,23.30,0,321.31,399.16,82.5,77.7,0.380,612744.8,612744.8,20792,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671541,1506036.00
01/17/2017 11:45,2,2.549,ACTIVE,212.38,353.47,59.965,1484671503,"274151322000087","219011344069620",30.16,39.50,0,328.52,379.62,77.9,73.2,0.287,816171.9,816171.9,21099,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484671542,1506037.00
01/17/2017 12:00,2,3.354,ACTIVE,216.90,355.28,59.986,1484672403,"201051344000645","219011344069620",30.61,22.50,0,322.21,398.26,104.0,98.4,0.468,612072.1,612072.1,20767,0,0,0,L,1122011218,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672404,1506038.00
01/17/2017 12:00,2,3.016,ACTIVE,213.74,350.17,59.986,1484672403,"274151322000085","219011344069620",29.54,28.50,0,330.03,380.82,90.3,85.2,0.340,842896.0,842896.0,20909,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672405,1506039.00
01/17/2017 12:00,2,3.305,ACTIVE,216.45,355.58,59.986,1484672403,"201051344000633","219011344069620",30.79,21.50,0,319.81,397.96,103.1,97.6,0.482,601358.9,601358.9,21141,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672406,1506040.00
01/17/2017 12:00,2,3.324,ACTIVE,216.90,355.58,59.991,1484672403,"201051344000469","219011344069620",30.63,18.30,0,318.30,397.96,103.1,97.6,0.491,604144.8,604144.8,21119,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672407,1506041.00
01/17/2017 12:00,2,2.699,ACTIVE,214.41,350.47,59.991,1484672403,"201051344000646","219011344069620",31.27,18.70,0,318.00,395.25,85.5,80.6,0.402,600514.4,600514.4,21102,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672408,1506042.00
