ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 12:00,2,3.072,ACTIVE,213.74,346.26,59.991,1484672403,"274151322000052","219011344069620",30.53,28.80,0,328.52,381.42,95.0,89.8,0.367,870925.8,870925.8,20671,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672409,1506043.00
01/17/2017 12:00,2,2.811,ACTIVE,215.09,351.97,59.996,1484672403,"201051344000585","219011344069620",30.97,19.30,0,319.21,395.85,88.2,83.2,0.407,611006.5,611006.5,21164,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672409,1506044.00
01/17/2017 12:00,2,2.748,ACTIVE,214.41,349.56,59.996,1484672403,"201051344001230","219011344069620",31.09,17.80,0,319.21,391.04,86.5,81.5,0.402,603877.5,603877.5,21022,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672410,1506045.00
01/17/2017 12:00,2,2.762,ACTIVE,215.32,352.27,60.018,1484672403,"201051344000582","219011344069620",31.09,19.50,0,320.11,397.96,87.0,82.0,0.398,595788.3,595788.3,21135,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672411,1506046.00
01/17/2017 12:00,2,2.781,ACTIVE,214.41,350.17,59.996,1484672403,"201051344000955","219011344069620",31.31,20.70,0,318.61,395.25,88.2,83.2,0.415,610972.5,610972.5,21093,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672412,1506047.00
01/17/2017 12:00,2,2.156,ACTIVE,213.74,435.83,59.991,1484672403,"274151322000094","219011344069620",40.95,28.50,0,401.86,474.90,89.4,84.4,0.345,717241.6,717241.6,21382,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672413,1506048.00
01/17/2017 12:00,2,3.303,ACTIVE,216.67,354.97,60.007,1484672403,"201051344000579","219011344069620",31.07,19.30,0,321.61,397.96,104.0,98.4,0.486,619597.8,619597.8,21039,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672414,1506049.00
01/17/2017 12:00,2,2.791,ACTIVE,214.41,351.07,59.991,1484672403,"201051344000890","219011344069620",31.13,19.80,0,319.21,396.15,88.0,83.0,0.398,607939.0,607939.0,21164,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672415,1506050.00
01/17/2017 12:00,2,2.789,ACTIVE,214.87,351.67,59.986,1484672403,"201051344000438","219011344069620",31.19,20.00,0,317.70,397.96,88.2,83.2,0.411,608998.3,608998.3,21175,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672416,1506051.00
01/17/2017 12:00,2,2.799,ACTIVE,214.87,355.58,59.959,1484672403,"201051344000417","219011344069620",20.04,18.00,0,334.24,379.62,56.9,52.9,0.477,593765.5,593765.5,21289,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672417,1506052.00
01/17/2017 12:00,2,3.119,ACTIVE,213.74,346.56,59.981,1484672403,"274151322000083","219011344069620",30.47,27.50,0,329.13,381.12,96.2,90.9,0.384,862590.5,862590.5,20706,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672418,1506053.00
01/17/2017 12:00,2,3.295,ACTIVE,214.41,359.18,59.959,1484672403,"274151322000076","219011344069620",31.15,30.00,0,329.73,381.42,104.0,98.5,0.407,919616.0,919616.0,20819,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672419,1506054.00
01/17/2017 12:00,2,3.236,ACTIVE,215.77,352.87,59.986,1484672403,"201051344000868","219011344069620",30.51,19.80,0,318.61,397.05,100.0,94.6,0.455,602669.6,602669.6,21132,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672420,1506055.00
01/17/2017 12:00,2,3.281,ACTIVE,213.74,348.06,59.970,1484672403,"274151322000095","219011344069620",30.81,28.50,0,329.73,380.82,102.4,96.9,0.384,910651.0,910651.0,20882,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672421,1506056.00
01/17/2017 12:00,2,3.158,ACTIVE,216.45,360.38,59.986,1484672403,"201051344000988","219011344069620",20.14,19.80,0,336.04,394.65,64.4,60.2,0.557,566016.0,566016.0,21163,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672422,1506057.00
01/17/2017 12:00,2,2.652,ACTIVE,214.87,350.17,59.986,1484672403,"201051344001025","219011344069620",31.17,20.00,0,319.51,397.35,83.7,78.9,0.393,609181.7,609181.7,21193,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672423,1506058.00
01/17/2017 12:00,2,3.141,ACTIVE,216.22,353.77,59.975,1484672403,"201051344000458","219011344069620",30.79,22.00,0,317.70,398.86,97.9,92.6,0.468,612683.8,612683.8,20906,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672424,1506059.00
01/17/2017 12:00,2,3.096,ACTIVE,216.90,355.88,59.986,1484672403,"201051344000853","219011344069620",31.15,20.70,0,320.11,396.75,97.7,92.4,0.455,611334.4,611334.4,20838,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672425,1506060.00
01/17/2017 12:00,2,2.596,ACTIVE,214.64,351.07,59.996,1484672403,"201051344000685","219011344069620",31.13,18.70,0,318.00,396.15,81.9,77.1,0.393,608308.3,608308.3,21093,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672425,1506061.00
01/17/2017 12:00,2,2.588,ACTIVE,214.87,351.07,59.975,1484672403,"201051344000917","219011344069620",30.85,20.00,0,317.70,396.75,80.9,76.1,0.376,605305.2,605305.2,21103,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672427,1506062.00
01/17/2017 12:00,2,2.600,ACTIVE,214.64,350.17,59.981,1484672403,"201051344001145","219011344069620",30.77,17.50,0,318.00,396.75,81.0,76.3,0.371,611272.4,611272.4,20967,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672428,1506063.00
01/17/2017 12:00,2,2.557,ACTIVE,215.09,351.07,59.996,1484672403,"201051344000651","219011344069620",31.35,20.30,0,319.51,397.35,81.2,76.4,0.367,603813.7,603813.7,21138,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672428,1506064.00
01/17/2017 12:00,2,2.863,ACTIVE,213.51,355.58,59.975,1484672403,"274151322000088","219011344069620",30.04,27.80,0,329.43,380.22,87.0,82.0,0.327,827931.3,827931.3,20824,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672429,1506065.00
01/17/2017 12:00,2,1.920,ACTIVE,214.41,448.15,59.975,1484672403,"274151322000068","219011344069620",41.91,30.50,0,410.28,480.61,80.7,76.0,0.301,718195.8,718195.8,21283,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672430,1506066.00
01/17/2017 12:00,2,2.539,ACTIVE,214.41,349.86,59.981,1484672403,"201051344001135","219011344069620",30.87,21.00,0,318.61,396.15,79.4,74.7,0.367,599463.5,599463.5,21187,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672431,1506067.00
01/17/2017 12:00,2,2.969,ACTIVE,215.09,352.27,59.981,1484672403,"201051344000594","219011344069620",31.01,20.30,0,317.40,397.96,93.2,88.0,0.429,615126.6,615126.6,21077,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672432,1506068.00
01/17/2017 12:00,2,2.516,ACTIVE,214.87,350.47,59.991,1484672403,"201051344001203","219011344069620",30.75,19.30,0,317.70,397.96,78.3,73.7,0.362,607804.8,607804.8,21188,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672433,1506069.00
01/17/2017 12:00,2,2.797,ACTIVE,213.29,355.28,59.959,1484672403,"274151322000054","219011344069620",29.70,29.50,0,327.62,381.73,84.0,79.2,0.323,844153.7,844153.7,20904,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672434,1506070.00
01/17/2017 12:00,2,2.914,ACTIVE,215.77,351.07,59.975,1484672403,"201051344000867","219011344069620",30.95,23.30,0,318.61,397.05,91.4,86.3,0.420,601551.3,601551.3,21169,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672435,1506071.00
01/17/2017 12:00,2,2.408,ACTIVE,214.64,361.59,59.981,1484672403,"201051344001093","219011344069620",31.17,19.00,0,320.71,397.66,76.0,71.4,0.610,604829.4,604829.4,21106,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672436,1506072.00
01/17/2017 12:00,2,2.906,ACTIVE,216.00,352.87,59.970,1484672403,"201051344000900","219011344069620",30.99,20.00,0,317.10,399.46,91.2,86.1,0.420,620501.4,620501.4,20759,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672437,1506073.00
01/17/2017 12:00,2,2.893,ACTIVE,216.00,351.97,59.986,1484672403,"201051344000648","219011344069620",30.95,20.30,0,317.10,399.76,90.7,85.6,0.424,610111.6,610111.6,20743,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672438,1506074.00
01/17/2017 12:00,2,2.885,ACTIVE,216.00,352.27,59.975,1484672403,"201051344000569","219011344069620",30.73,20.30,0,318.30,397.96,89.8,84.7,0.420,620788.8,620788.8,20770,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672439,1506075.00
01/17/2017 12:00,2,2.881,ACTIVE,216.00,352.27,59.986,1484672403,"201051344000983","219011344069620",30.91,21.50,0,318.30,398.56,90.1,85.1,0.429,613610.8,613610.8,20894,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672440,1506076.00
01/17/2017 12:00,2,2.844,ACTIVE,216.00,352.57,60.002,1484672403,"201051344001158","219011344069620",30.49,21.30,0,319.21,398.26,87.8,82.9,0.407,602235.0,602235.0,21086,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672440,1506077.00
01/17/2017 12:00,2,2.828,ACTIVE,216.22,353.17,59.975,1484672403,"201051344000576","219011344069620",30.77,21.50,0,321.61,398.86,88.2,83.2,0.415,612762.7,612762.7,20793,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672441,1506078.00
01/17/2017 12:00,2,2.662,ACTIVE,213.51,343.85,59.981,1484672403,"274151322000087","219011344069620",30.38,36.50,0,328.52,379.92,81.8,77.1,0.301,816188.1,816188.1,21100,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484672442,1506079.00
01/17/2017 12:15,2,8.436,ACTIVE,221.42,374.21,59.986,1484673304,"201051344000645","219011344069620",28.67,25.50,0,325.82,431.62,244.7,234.3,1.078,612112.3,612112.3,20768,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673305,1506080.00
01/17/2017 12:15,2,7.711,ACTIVE,215.77,358.58,59.949,1484673304,"274151322000085","219011344069620",27.15,35.00,0,330.93,400.66,211.8,202.6,0.804,842931.1,842931.1,20910,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673306,1506081.00
01/17/2017 12:15,2,8.211,ACTIVE,220.74,375.41,59.981,1484673304,"201051344000633","219011344069620",29.08,25.50,0,322.51,427.71,241.8,231.5,1.118,601398.7,601398.7,21142,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673307,1506082.00
01/17/2017 12:15,2,8.271,ACTIVE,222.32,376.01,59.970,1484673304,"201051344000469","219011344069620",28.94,22.50,0,319.81,432.22,242.2,231.9,1.109,604184.7,604184.7,21120,0,0,0,L,1122011218,0,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673307,1506083.00
01/17/2017 12:15,2,6.674,ACTIVE,218.03,368.50,59.975,1484673304,"201051344000646","219011344069620",30.02,22.50,0,318.61,417.19,202.9,193.9,0.937,600547.5,600547.5,21103,0,0,0,L,1122011218,0,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673308,1506084.00
01/17/2017 12:15,2,7.654,ACTIVE,215.77,359.18,59.959,1484673304,"274151322000052","219011344069620",28.71,36.80,0,330.93,403.37,222.4,212.8,0.866,870962.5,870962.5,20672,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673309,1506085.00
01/17/2017 12:15,2,6.873,ACTIVE,219.16,369.40,59.986,1484673304,"201051344000585","219011344069620",29.60,23.00,0,320.41,417.19,205.9,196.8,0.950,611040.3,611040.3,21165,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673310,1506086.00
01/17/2017 12:15,2,6.777,ACTIVE,217.58,366.10,59.981,1484673304,"201051344001230","219011344069620",29.54,22.30,0,318.61,412.08,202.7,193.7,0.946,603910.6,603910.6,21023,0,0,0,L,1122011218,0,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673311,1506087.00
01/17/2017 12:15,2,6.816,ACTIVE,219.39,370.30,59.970,1484673304,"201051344000582","219011344069620",29.48,23.50,0,320.71,418.39,203.4,194.4,0.888,595821.6,595821.6,21136,0,0,0,L,1122011218,0,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673312,1506088.00
01/17/2017 12:15,2,6.840,ACTIVE,218.26,367.90,59.970,1484673304,"201051344000955","219011344069620",29.56,24.00,0,318.30,414.79,204.7,195.7,0.959,611006.2,611006.2,21094,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673313,1506089.00
01/17/2017 12:15,2,0.246,ALERT,215.54,484.52,59.981,1484673304,"274151322000094","219011344069620",46.44,28.80,0,302.98,529.01,11.7,9.3,0.062,717251.9,717251.9,21383,0,0,0,L,1151911521,0,123.36,124.49,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673315,1506090.00
01/17/2017 12:15,2,8.225,ACTIVE,222.32,376.31,59.991,1484673304,"201051344000579","219011344069620",28.84,24.30,0,324.02,432.22,240.3,230.0,1.105,619637.9,619637.9,21040,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673316,1506091.00
01/17/2017 12:15,2,6.865,ACTIVE,217.80,366.40,59.959,1484673304,"201051344000890","219011344069620",29.26,23.50,0,319.21,416.29,203.4,194.4,0.928,607972.7,607972.7,21165,0,0,0,L,1122011218,0,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673316,1506092.00
01/17/2017 12:15,2,6.795,ACTIVE,218.48,367.30,59.949,1484673304,"201051344000438","219011344069620",29.82,23.50,0,319.51,416.89,205.0,196.0,0.941,609032.3,609032.3,21176,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673317,1506093.00
01/17/2017 12:15,2,6.725,ACTIVE,218.26,360.69,59.986,1484673304,"201051344000417","219011344069620",19.34,21.00,0,324.92,395.85,131.8,125.2,0.614,593787.2,593787.2,21290,0,0,0,L,1122011218,0,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673318,1506094.00
01/17/2017 12:15,2,7.709,ACTIVE,215.32,377.82,59.975,1484673304,"274151322000083","219011344069620",28.41,35.40,0,329.73,403.07,221.7,212.0,0.853,862627.4,862627.4,20707,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673319,1506095.00
01/17/2017 12:15,2,8.139,ACTIVE,216.45,372.41,59.981,1484673304,"274151322000076","219011344069620",29.26,38.00,0,330.93,407.27,241.0,230.7,0.928,919656.2,919656.2,20820,0,0,0,L,1151911521,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673320,1506096.00
01/17/2017 12:15,2,8.223,ACTIVE,220.29,370.90,59.970,1484673304,"201051344000868","219011344069620",29.10,23.50,0,320.11,428.61,242.2,231.9,1.100,602710.2,602710.2,21133,0,0,0,L,1122011218,0,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673321,1506097.00
01/17/2017 12:15,2,8.199,ACTIVE,215.32,362.19,59.986,1484673304,"274151322000095","219011344069620",28.94,37.80,0,331.23,407.27,240.1,229.8,0.928,910691.1,910691.1,20883,0,0,0,L,1151911521,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673322,1506098.00
01/17/2017 12:15,2,8.287,ACTIVE,221.87,368.50,59.991,1484673304,"201051344000988","219011344069620",18.75,22.50,0,319.51,406.37,157.2,149.8,0.712,566042.4,566042.4,21164,0,0,0,L,1122011218,0,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673323,1506099.00
01/17/2017 12:15,2,6.965,ACTIVE,218.71,367.90,59.991,1484673304,"201051344001025","219011344069620",29.14,23.50,0,320.41,417.79,205.6,196.5,0.932,609216.0,609216.0,21194,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673324,1506100.00
01/17/2017 12:15,2,8.352,ACTIVE,221.87,376.01,59.975,1484673304,"201051344000458","219011344069620",28.75,25.00,0,321.61,431.02,243.1,232.7,1.123,612724.6,612724.6,20907,0,0,0,L,1122011218,0,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673325,1506101.00
01/17/2017 12:15,2,8.391,ACTIVE,222.32,377.82,59.970,1484673304,"201051344000853","219011344069620",28.77,24.30,0,328.82,432.22,244.4,233.9,1.118,611375.5,611375.5,20839,0,0,0,L,1122011218,0,126.53,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673325,1506102.00
01/17/2017 12:15,2,6.891,ACTIVE,217.80,367.90,59.975,1484673304,"201051344000685","219011344069620",29.34,23.00,0,317.40,415.69,204.8,195.7,0.968,608342.4,608342.4,21094,0,0,0,L,1122011218,0,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673326,1506103.00
01/17/2017 12:15,2,6.820,ACTIVE,218.93,369.10,59.954,1484673304,"201051344000917","219011344069620",29.56,24.00,0,321.91,417.19,204.2,195.2,0.955,605339.2,605339.2,21104,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673327,1506104.00
01/17/2017 12:15,2,6.805,ACTIVE,217.80,367.00,59.986,1484673304,"201051344001145","219011344069620",29.60,22.00,0,321.01,416.89,204.0,194.9,0.924,611306.5,611306.5,20968,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673328,1506105.00
01/17/2017 12:15,2,6.912,ACTIVE,219.39,370.90,59.965,1484673304,"201051344000651","219011344069620",29.50,23.50,0,320.41,417.79,206.4,197.3,0.906,603848.2,603848.2,21139,0,0,0,L,1122011218,0,125.85,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673329,1506106.00
01/17/2017 12:15,2,7.604,ACTIVE,215.54,380.82,59.981,1484673304,"274151322000088","219011344069620",28.19,34.00,0,329.13,402.16,216.9,207.5,0.835,827967.9,827967.9,20825,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673330,1506107.00
01/17/2017 12:15,2,5.213,ALERT,216.67,422.30,59.981,1484673304,"274151322000068","219011344069620",39.02,31.80,0,388.94,520.59,205.6,196.6,0.787,718208.9,718208.9,21284,0,0,0,L,1151911521,0,124.27,124.72,0001,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673332,1506108.00
01/17/2017 12:15,2,6.789,ACTIVE,218.93,368.20,59.981,1484673304,"201051344001135","219011344069620",29.60,23.80,0,320.41,416.89,203.3,194.3,0.932,599497.8,599497.8,21188,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673333,1506109.00
01/17/2017 12:15,2,8.352,ACTIVE,219.61,373.01,59.975,1484673304,"201051344000594","219011344069620",28.67,25.00,0,320.71,428.91,242.4,232.0,1.087,615167.7,615167.7,21078,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673333,1506110.00
01/17/2017 12:15,2,6.855,ACTIVE,219.16,366.70,59.981,1484673304,"201051344001203","219011344069620",29.56,23.30,0,319.81,417.79,205.2,196.1,0.937,607839.3,607839.3,21189,0,0,0,L,1122011218,0,125.85,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673334,1506111.00
01/17/2017 12:15,2,7.689,ACTIVE,215.77,376.31,59.970,1484673304,"274151322000054","219011344069620",27.53,36.50,0,328.82,402.16,214.2,204.8,0.809,844190.2,844190.2,20905,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673335,1506112.00
01/17/2017 12:15,2,8.252,ACTIVE,220.52,373.01,59.981,1484673304,"201051344000867","219011344069620",28.84,26.00,0,322.81,427.71,241.0,230.7,1.083,601592.3,601592.3,21170,0,0,0,L,1122011218,0,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673336,1506113.00
01/17/2017 12:15,2,6.725,ACTIVE,219.16,370.60,59.991,1484673304,"201051344001093","219011344069620",29.74,23.30,0,320.41,417.19,202.6,193.6,0.915,604863.6,604863.6,21107,0,0,0,L,1122011218,0,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673337,1506114.00
01/17/2017 12:15,2,8.465,ACTIVE,221.42,375.71,59.986,1484673304,"201051344000900","219011344069620",28.84,24.80,0,319.81,431.92,247.0,236.5,1.096,620543.2,620543.2,20760,0,0,0,L,1122011218,0,126.07,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673338,1506115.00
01/17/2017 12:15,2,8.316,ACTIVE,221.42,375.11,59.991,1484673304,"201051344000648","219011344069620",28.71,24.50,0,322.81,428.61,241.8,231.5,1.087,610152.9,610152.9,20744,0,0,0,L,1122011218,0,125.40,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673339,1506116.00
01/17/2017 12:15,2,8.312,ACTIVE,221.64,377.22,60.018,1484673304,"201051344000569","219011344069620",28.90,25.30,0,323.41,431.62,243.1,232.7,1.105,620830.3,620830.3,20771,0,0,0,L,1122011218,0,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673340,1506117.00
01/17/2017 12:15,2,8.346,ACTIVE,221.87,377.22,59.981,1484673304,"201051344000983","219011344069620",28.82,25.50,0,325.22,431.92,243.6,233.2,1.114,613652.5,613652.5,20895,0,0,0,L,1122011218,0,126.07,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673341,1506118.00
01/17/2017 12:15,2,8.279,ACTIVE,222.10,374.81,59.975,1484673304,"201051344001158","219011344069620",28.41,24.30,0,320.71,431.32,238.2,227.9,1.083,602275.8,602275.8,21087,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673342,1506119.00
01/17/2017 12:15,2,8.336,ACTIVE,221.87,375.41,59.981,1484673304,"201051344000576","219011344069620",28.80,25.50,0,323.72,433.12,243.1,232.7,1.105,612804.3,612804.3,20794,0,0,0,L,1122011218,0,126.07,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673343,1506120.00
01/17/2017 12:15,2,7.617,ACTIVE,216.00,359.48,59.970,1484673304,"274151322000087","219011344069620",28.43,45.30,0,330.33,403.07,219.1,209.6,0.822,816225.7,816225.7,21101,0,0,0,L,1151911521,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484673344,1506121.00
01/17/2017 12:30,2,8.418,ACTIVE,220.29,373.31,59.991,1484674203,"201051344000645","219011344069620",27.14,32.00,0,339.65,428.61,231.3,221.3,1.052,612168.9,612168.9,20769,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674204,1506122.00
01/17/2017 12:30,2,7.715,ACTIVE,215.54,374.81,60.007,1484674203,"274151322000085","219011344069620",25.17,40.80,0,335.74,397.96,196.5,187.8,0.729,842979.6,842979.6,20911,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674205,1506123.00
01/17/2017 12:30,2,8.125,ACTIVE,219.84,370.00,60.007,1484674203,"201051344000633","219011344069620",27.91,30.30,0,338.74,424.71,229.5,219.6,1.069,601454.8,601454.8,21143,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674206,1506124.00
01/17/2017 12:30,2,8.121,ACTIVE,221.19,376.62,60.012,1484674203,"201051344000469","219011344069620",27.91,28.00,0,339.95,428.61,229.7,219.8,1.061,604240.9,604240.9,21121,0,0,0,L,1122011218,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674207,1506125.00
01/17/2017 12:30,2,6.756,ACTIVE,217.80,366.70,60.007,1484674203,"201051344000646","219011344069620",28.51,27.50,0,336.34,414.19,195.1,186.4,0.910,600594.9,600594.9,21104,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674208,1506126.00
01/17/2017 12:30,2,7.590,ACTIVE,216.00,381.12,60.002,1484674203,"274151322000052","219011344069620",27.67,43.40,0,333.93,400.96,212.7,203.4,0.822,871014.3,871014.3,20673,0,0,0,L,1151911521,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674209,1506127.00
01/17/2017 12:30,2,6.857,ACTIVE,218.93,367.00,60.007,1484674203,"201051344000585","219011344069620",28.51,27.30,0,342.65,414.79,197.9,189.1,0.919,611088.3,611088.3,21166,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674210,1506128.00
01/17/2017 12:30,2,6.705,ACTIVE,217.35,364.89,60.007,1484674203,"201051344001230","219011344069620",28.69,28.00,0,336.04,408.78,194.7,186.0,0.902,603957.9,603957.9,21024,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674211,1506129.00
01/17/2017 12:30,2,6.799,ACTIVE,218.93,368.80,60.007,1484674203,"201051344000582","219011344069620",28.33,28.80,0,342.05,415.39,195.1,186.4,0.888,595869.0,595869.0,21137,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674211,1506130.00
01/17/2017 12:30,2,6.818,ACTIVE,217.80,364.89,60.012,1484674203,"201051344000955","219011344069620",28.49,29.80,0,336.64,413.59,196.8,188.0,0.919,611053.9,611053.9,21095,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674212,1506131.00
01/17/2017 12:30,2,5.246,ALERT,215.54,419.30,60.007,1484674203,"274151322000094","219011344069620",37.55,39.00,0,303.88,526.90,200.8,191.9,0.787,717287.2,717287.2,21385,0,0,0,L,1151911521,0,123.36,124.49,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674214,1506132.00
01/17/2017 12:30,2,8.141,ACTIVE,221.42,373.61,59.996,1484674203,"201051344000579","219011344069620",27.93,30.50,0,340.55,428.61,230.2,220.2,1.061,619693.8,619693.8,21041,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674215,1506133.00
01/17/2017 12:30,2,6.758,ACTIVE,217.58,364.89,59.996,1484674203,"201051344000890","219011344069620",28.51,28.30,0,336.64,412.68,195.0,186.3,0.888,608020.1,608020.1,21166,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674216,1506134.00
01/17/2017 12:30,2,6.785,ACTIVE,218.26,366.70,60.012,1484674203,"201051344000438","219011344069620",28.69,28.50,0,341.15,414.79,196.9,188.2,0.910,609080.1,609080.1,21177,0,0,0,L,1122011218,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674217,1506135.00
01/17/2017 12:30,2,6.752,ACTIVE,218.03,360.08,60.002,1484674203,"201051344000417","219011344069620",18.51,25.80,0,340.25,388.94,126.6,120.3,0.583,593817.8,593817.8,21291,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674218,1506136.00
01/17/2017 12:30,2,7.609,ACTIVE,214.87,370.00,59.986,1484674203,"274151322000083","219011344069620",27.59,43.40,0,334.54,400.06,212.7,203.4,0.840,862679.0,862679.0,20708,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674219,1506137.00
01/17/2017 12:30,2,8.070,ACTIVE,216.45,384.73,59.996,1484674203,"274151322000076","219011344069620",28.17,43.40,0,334.54,403.67,230.1,220.2,0.897,919712.4,919712.4,20821,0,0,0,L,1151911521,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674220,1506138.00
01/17/2017 12:30,2,8.219,ACTIVE,219.61,371.51,60.002,1484674203,"201051344000868","219011344069620",27.63,29.00,0,340.25,425.31,229.9,220.0,1.025,602766.5,602766.5,21134,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674220,1506139.00
01/17/2017 12:30,2,8.148,ACTIVE,215.32,361.89,60.012,1484674203,"274151322000095","219011344069620",27.75,45.00,0,333.93,404.87,228.9,219.1,0.893,910747.1,910747.1,20884,0,0,0,L,1151911521,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674221,1506140.00
01/17/2017 12:30,2,8.207,ACTIVE,221.19,367.00,60.002,1484674203,"201051344000988","219011344069620",17.97,28.80,0,343.25,403.07,149.2,142.1,0.685,566078.7,566078.7,21165,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674222,1506141.00
01/17/2017 12:30,2,6.795,ACTIVE,218.48,367.30,59.959,1484674203,"201051344001025","219011344069620",28.77,28.80,0,342.65,414.79,198.0,189.2,0.888,609264.1,609264.1,21195,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674223,1506142.00
01/17/2017 12:30,2,8.279,ACTIVE,220.97,371.81,59.996,1484674203,"201051344000458","219011344069620",27.65,31.30,0,340.25,429.22,231.8,221.9,1.078,612781.1,612781.1,20908,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674224,1506143.00
01/17/2017 12:30,2,8.113,ACTIVE,221.64,374.51,60.002,1484674203,"201051344000853","219011344069620",28.17,30.00,0,342.35,430.12,231.4,221.5,1.061,611432.3,611432.3,20840,0,0,0,L,1122011218,0,126.30,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674225,1506144.00
01/17/2017 12:30,2,6.809,ACTIVE,217.35,366.10,59.996,1484674203,"201051344000685","219011344069620",28.59,28.50,0,336.64,413.89,197.0,188.2,0.937,608390.3,608390.3,21095,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674226,1506145.00
01/17/2017 12:30,2,6.834,ACTIVE,218.71,367.30,59.996,1484674203,"201051344000917","219011344069620",28.43,29.30,0,342.05,414.79,196.8,188.1,0.924,605386.9,605386.9,21105,0,0,0,L,1122011218,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674227,1506146.00
01/17/2017 12:30,2,6.861,ACTIVE,217.35,366.40,59.986,1484674203,"201051344001145","219011344069620",28.31,28.30,0,337.84,413.59,196.6,187.9,0.902,611354.2,611354.2,20969,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674228,1506147.00
01/17/2017 12:30,2,6.766,ACTIVE,218.71,367.00,59.981,1484674203,"201051344000651","219011344069620",28.90,29.00,0,342.35,415.39,198.0,189.2,0.888,603896.4,603896.4,21140,0,0,0,L,1122011218,0,125.40,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674229,1506148.00
01/17/2017 12:30,2,7.535,ACTIVE,215.77,379.02,59.981,1484674203,"274151322000088","219011344069620",27.14,40.00,0,335.14,399.16,207.1,197.9,0.751,828018.4,828018.4,20826,0,0,0,L,1151911521,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674230,1506149.00
01/17/2017 12:30,2,5.184,ACTIVE,216.45,431.62,60.002,1484674203,"274151322000068","219011344069620",37.91,41.30,0,390.14,459.57,199.6,190.7,0.769,718257.2,718257.2,21286,0,0,0,L,1151911521,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674231,1506150.00
01/17/2017 12:30,2,6.803,ACTIVE,218.26,367.30,59.996,1484674203,"201051344001135","219011344069620",28.41,28.80,0,342.65,414.19,195.8,187.0,0.902,599545.2,599545.2,21189,0,0,0,L,1122011218,0,124.94,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674232,1506151.00
01/17/2017 12:30,2,8.170,ACTIVE,218.71,370.90,59.996,1484674203,"201051344000594","219011344069620",28.01,31.80,0,336.64,425.61,231.8,221.8,1.047,615224.1,615224.1,21079,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674233,1506152.00
01/17/2017 12:30,2,6.795,ACTIVE,218.48,367.00,59.981,1484674203,"201051344001203","219011344069620",28.67,28.80,0,342.35,414.49,197.3,188.6,0.919,607887.2,607887.2,21190,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674234,1506153.00
01/17/2017 12:30,2,7.574,ACTIVE,215.54,375.71,59.991,1484674203,"274151322000054","219011344069620",26.06,43.40,0,335.14,399.16,199.8,191.0,0.773,844239.5,844239.5,20906,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674234,1506154.00
01/17/2017 12:30,2,8.195,ACTIVE,219.84,372.41,59.986,1484674203,"201051344000867","219011344069620",27.63,32.20,0,340.25,424.41,229.5,219.6,1.034,601648.2,601648.2,21171,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674235,1506155.00
01/17/2017 12:30,2,6.662,ACTIVE,218.71,366.40,59.986,1484674203,"201051344001093","219011344069620",28.78,28.00,0,342.35,413.89,194.2,185.5,0.875,604910.8,604910.8,21108,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674236,1506156.00
01/17/2017 12:30,2,8.383,ACTIVE,220.52,375.11,60.002,1484674203,"201051344000900","219011344069620",27.65,31.50,0,338.44,430.72,234.8,224.7,1.047,620600.7,620600.7,20761,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674237,1506157.00
01/17/2017 12:30,2,8.160,ACTIVE,220.52,373.31,60.002,1484674203,"201051344000648","219011344069620",27.85,31.00,0,339.95,428.01,230.2,220.2,1.039,610209.0,610209.0,20745,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674238,1506158.00
01/17/2017 12:30,2,8.141,ACTIVE,220.97,374.51,60.002,1484674203,"201051344000569","219011344069620",27.89,30.50,0,339.65,428.31,229.7,219.8,1.061,620886.6,620886.6,20772,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674239,1506159.00
01/17/2017 12:30,2,8.250,ACTIVE,221.19,372.41,60.028,1484674203,"201051344000983","219011344069620",27.77,31.50,0,339.65,429.22,232.0,222.0,1.078,613709.1,613709.1,20896,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674240,1506160.00
01/17/2017 12:30,2,8.129,ACTIVE,221.19,373.91,59.981,1484674203,"201051344001158","219011344069620",27.45,31.00,0,340.55,427.41,226.1,216.3,1.047,602330.9,602330.9,21088,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674241,1506161.00
01/17/2017 12:30,2,8.254,ACTIVE,220.97,373.31,60.012,1484674203,"201051344000576","219011344069620",27.55,32.00,0,339.65,429.52,230.3,220.4,1.056,612860.5,612860.5,20795,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674242,1506162.00
01/17/2017 12:30,2,7.594,ACTIVE,215.54,360.69,59.996,1484674203,"274151322000087","219011344069620",27.17,54.80,0,329.73,399.76,209.0,199.8,0.791,816276.6,816276.6,21102,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484674243,1506163.00
01/17/2017 12:45,2,8.283,ACTIVE,220.29,370.60,59.986,1484675103,"201051344000645","219011344069620",27.15,36.00,0,341.15,422.00,227.6,217.8,1.034,612223.6,612223.6,20770,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675104,1506164.00
01/17/2017 12:45,2,7.494,ACTIVE,215.32,375.11,59.981,1484675103,"274151322000085","219011344069620",25.05,48.30,0,336.64,394.95,190.0,181.5,0.707,843025.6,843025.6,20912,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675105,1506165.00
01/17/2017 12:45,2,8.111,ACTIVE,219.16,373.01,59.986,1484675103,"201051344000633","219011344069620",27.45,36.00,0,340.55,421.40,225.5,215.7,1.052,601509.0,601509.0,21144,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675106,1506166.00
01/17/2017 12:45,2,8.035,ACTIVE,220.74,373.91,59.986,1484675103,"201051344000469","219011344069620",27.61,32.60,0,340.25,422.00,224.7,215.0,1.065,604295.0,604295.0,21122,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675107,1506167.00
01/17/2017 12:45,2,6.709,ACTIVE,217.13,366.10,59.986,1484675103,"201051344000646","219011344069620",28.31,30.80,0,336.04,407.87,192.4,183.7,0.902,600640.9,600640.9,21105,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675108,1506168.00
01/17/2017 12:45,2,7.512,ACTIVE,215.32,375.11,59.954,1484675103,"274151322000052","219011344069620",27.35,49.00,0,335.44,398.26,207.8,198.7,0.813,871064.3,871064.3,20674,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675109,1506169.00
01/17/2017 12:45,2,6.830,ACTIVE,218.26,367.60,59.996,1484675103,"201051344000585","219011344069620",28.25,31.50,0,336.94,411.78,195.4,186.7,0.906,611135.0,611135.0,21167,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675110,1506170.00
01/17/2017 12:45,2,6.619,ACTIVE,216.67,362.79,59.981,1484675103,"201051344001230","219011344069620",28.67,31.50,0,336.34,407.27,192.2,183.6,0.893,604003.8,604003.8,21025,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675111,1506171.00
01/17/2017 12:45,2,6.615,ACTIVE,218.26,368.20,59.991,1484675103,"201051344000582","219011344069620",28.67,33.30,0,336.94,412.68,192.1,183.5,0.879,595915.0,595915.0,21138,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675111,1506172.00
01/17/2017 12:45,2,6.695,ACTIVE,217.13,365.19,59.954,1484675103,"201051344000955","219011344069620",28.45,32.80,0,336.64,407.27,193.0,184.3,0.915,611100.1,611100.1,21096,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675112,1506173.00
01/17/2017 12:45,2,5.148,ACTIVE,215.09,409.98,59.986,1484675103,"274151322000094","219011344069620",37.83,45.80,0,385.03,457.17,196.1,187.3,0.756,717334.3,717334.3,21387,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675113,1506174.00
01/17/2017 12:45,2,8.004,ACTIVE,220.74,372.11,59.959,1484675103,"201051344000579","219011344069620",27.83,35.40,0,340.85,422.00,225.5,215.8,1.039,619748.0,619748.0,21042,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675114,1506175.00
01/17/2017 12:45,2,6.660,ACTIVE,216.90,364.59,59.970,1484675103,"201051344000890","219011344069620",28.59,32.00,0,336.34,407.27,192.8,184.1,0.866,608066.1,608066.1,21167,0,0,0,L,1122011218,0,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675115,1506176.00
01/17/2017 12:45,2,6.693,ACTIVE,217.58,364.59,59.986,1484675103,"201051344000438","219011344069620",28.63,32.60,0,336.64,411.48,193.8,185.2,0.910,609126.5,609126.5,21178,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675116,1506177.00
01/17/2017 12:45,2,6.631,ACTIVE,217.13,359.48,59.986,1484675103,"201051344000417","219011344069620",18.59,29.00,0,338.44,387.14,124.9,118.6,0.579,593847.4,593847.4,21292,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675117,1506178.00
01/17/2017 12:45,2,7.609,ACTIVE,214.87,372.41,59.981,1484675103,"274151322000083","219011344069620",27.08,47.50,0,336.04,398.56,208.6,199.4,0.822,862729.2,862729.2,20709,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675118,1506179.00
01/17/2017 12:45,2,7.973,ACTIVE,216.22,382.93,59.975,1484675103,"274151322000076","219011344069620",28.01,48.80,0,334.54,402.16,226.0,216.2,0.879,919766.6,919766.6,20822,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675119,1506180.00
01/17/2017 12:45,2,8.135,ACTIVE,219.16,373.61,59.949,1484675103,"201051344000868","219011344069620",27.37,34.00,0,336.94,422.90,225.2,215.5,1.030,602820.6,602820.6,21135,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675120,1506181.00
01/17/2017 12:45,2,8.037,ACTIVE,214.87,381.73,59.975,1484675103,"274151322000095","219011344069620",27.67,49.80,0,335.74,402.46,225.2,215.5,0.871,910801.2,910801.2,20885,0,0,0,L,1151911521,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675121,1506182.00
01/17/2017 12:45,2,8.043,ACTIVE,220.74,365.49,59.986,1484675103,"201051344000988","219011344069620",17.95,33.30,0,342.35,397.96,146.3,139.3,0.667,566113.8,566113.8,21166,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675122,1506183.00
01/17/2017 12:45,2,6.758,ACTIVE,218.03,365.49,59.991,1484675103,"201051344001025","219011344069620",28.53,32.20,0,336.64,411.18,195.3,186.6,0.875,609310.8,609310.8,21196,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675122,1506184.00
