ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 12:45,2,8.084,ACTIVE,220.74,373.91,59.991,1484675103,"201051344000458","219011344069620",27.83,35.80,0,340.55,422.60,227.8,218.0,1.074,612835.9,612835.9,20909,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675123,1506185.00
01/17/2017 12:45,2,8.180,ACTIVE,221.19,372.41,59.991,1484675103,"201051344000853","219011344069620",27.63,35.40,0,340.55,424.41,228.8,218.9,1.061,611487.0,611487.0,20841,0,0,0,L,1122011218,0,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675124,1506186.00
01/17/2017 12:45,2,6.760,ACTIVE,216.90,366.70,59.981,1484675103,"201051344000685","219011344069620",28.49,32.40,0,336.34,407.57,195.0,186.3,0.946,608436.9,608436.9,21096,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675125,1506187.00
01/17/2017 12:45,2,6.768,ACTIVE,218.03,365.80,59.970,1484675103,"201051344000917","219011344069620",28.29,34.00,0,336.04,411.78,193.8,185.1,0.924,605433.3,605433.3,21106,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675126,1506188.00
01/17/2017 12:45,2,6.725,ACTIVE,216.90,363.69,59.986,1484675103,"201051344001145","219011344069620",28.69,33.00,0,335.74,407.27,195.2,186.5,0.884,611400.8,611400.8,20970,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675127,1506189.00
01/17/2017 12:45,2,6.818,ACTIVE,218.48,367.00,59.991,1484675103,"201051344000651","219011344069620",28.33,33.00,0,337.54,412.68,195.7,186.9,0.897,603943.2,603943.2,21141,0,0,0,L,1122011218,0,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675128,1506190.00
01/17/2017 12:45,2,7.422,ACTIVE,215.09,354.07,59.975,1484675103,"274151322000088","219011344069620",27.00,46.20,0,335.74,397.96,202.8,193.9,0.769,828067.1,828067.1,20827,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675129,1506191.00
01/17/2017 12:45,2,5.186,ACTIVE,216.00,416.59,59.981,1484675103,"274151322000068","219011344069620",37.51,46.40,0,382.63,458.07,197.3,188.5,0.773,718304.2,718304.2,21287,0,0,0,L,1151911521,0,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675130,1506192.00
01/17/2017 12:45,2,6.742,ACTIVE,217.80,364.89,59.986,1484675103,"201051344001135","219011344069620",28.29,33.80,0,336.64,411.18,193.1,184.4,0.893,599591.4,599591.4,21190,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675131,1506193.00
01/17/2017 12:45,2,8.131,ACTIVE,218.48,370.60,59.981,1484675103,"201051344000594","219011344069620",27.57,36.30,0,334.24,422.60,227.2,217.3,1.034,615278.8,615278.8,21080,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675132,1506194.00
01/17/2017 12:45,2,6.748,ACTIVE,218.26,366.10,59.970,1484675103,"201051344001203","219011344069620",28.47,32.40,0,338.74,411.18,194.5,185.8,0.910,607933.7,607933.7,21191,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675132,1506195.00
01/17/2017 12:45,2,7.582,ACTIVE,214.87,357.98,59.965,1484675103,"274151322000054","219011344069620",25.33,48.50,0,335.74,396.15,194.4,185.7,0.742,844286.3,844286.3,20907,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675133,1506196.00
01/17/2017 12:45,2,8.113,ACTIVE,219.39,368.20,59.991,1484675103,"201051344000867","219011344069620",27.43,36.80,0,337.84,421.40,225.4,215.7,1.030,601702.4,601702.4,21172,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675134,1506197.00
01/17/2017 12:45,2,6.648,ACTIVE,218.03,366.40,59.991,1484675103,"201051344001093","219011344069620",28.47,32.20,0,337.54,411.48,191.7,183.1,0.871,604956.5,604956.5,21109,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675135,1506198.00
01/17/2017 12:45,2,8.162,ACTIVE,220.06,374.21,59.981,1484675103,"201051344000900","219011344069620",27.87,37.00,0,340.55,423.50,230.4,220.4,1.030,620656.1,620656.1,20762,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675136,1506199.00
01/17/2017 12:45,2,8.090,ACTIVE,219.61,370.90,59.986,1484675103,"201051344000648","219011344069620",27.67,34.30,0,340.25,423.50,226.6,216.7,1.008,610263.4,610263.4,20746,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675137,1506200.00
01/17/2017 12:45,2,8.098,ACTIVE,220.29,372.41,59.986,1484675103,"201051344000569","219011344069620",27.55,35.00,0,339.95,422.30,225.8,216.0,1.047,620940.8,620940.8,20773,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675138,1506201.00
01/17/2017 12:45,2,8.061,ACTIVE,220.52,373.91,59.975,1484675103,"201051344000983","219011344069620",28.03,35.40,0,339.34,422.90,229.0,219.1,1.056,613763.9,613763.9,20897,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675139,1506202.00
01/17/2017 12:45,2,8.014,ACTIVE,220.74,372.71,59.981,1484675103,"201051344001158","219011344069620",27.35,35.20,0,340.25,420.80,221.9,212.3,1.030,602384.3,602384.3,21089,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675140,1506203.00
01/17/2017 12:45,2,8.111,ACTIVE,220.52,373.01,59.996,1484675103,"201051344000576","219011344069620",27.47,36.50,0,339.65,422.90,225.5,215.7,1.030,612914.8,612914.8,20796,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675141,1506204.00
01/17/2017 12:45,2,7.600,ACTIVE,215.09,364.59,59.975,1484675103,"274151322000087","219011344069620",26.66,62.50,0,336.04,397.66,205.0,195.9,0.760,816325.8,816325.8,21103,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484675142,1506205.00
01/17/2017 13:00,2,8.229,ACTIVE,220.74,374.21,60.002,1484676004,"201051344000645","219011344069620",27.02,40.00,0,341.45,421.40,225.1,215.3,1.021,612277.6,612277.6,20771,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676005,1506206.00
01/17/2017 13:00,2,7.471,ACTIVE,215.32,360.99,59.991,1484676004,"274151322000085","219011344069620",24.89,50.80,0,336.34,394.05,188.1,179.6,0.720,843070.7,843070.7,20913,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676006,1506207.00
01/17/2017 13:00,2,8.000,ACTIVE,219.61,372.11,59.996,1484676004,"201051344000633","219011344069620",27.65,39.00,0,340.85,420.50,224.1,214.3,1.047,601562.6,601562.6,21145,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676006,1506208.00
01/17/2017 13:00,2,7.969,ACTIVE,220.97,372.11,59.996,1484676004,"201051344000469","219011344069620",27.65,35.40,0,340.25,420.80,223.2,213.5,1.025,604348.4,604348.4,21123,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676007,1506209.00
01/17/2017 13:00,2,6.617,ACTIVE,217.35,366.70,60.007,1484676004,"201051344000646","219011344069620",28.47,33.00,0,335.14,407.27,190.6,182.0,0.897,600686.5,600686.5,21106,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676008,1506210.00
01/17/2017 13:00,2,7.455,ACTIVE,215.54,365.80,59.996,1484676004,"274151322000052","219011344069620",27.39,53.30,0,335.44,397.66,206.5,197.4,0.809,871113.7,871113.7,20675,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676009,1506211.00
01/17/2017 13:00,2,6.803,ACTIVE,218.71,367.90,59.996,1484676004,"201051344000585","219011344069620",28.17,33.00,0,336.34,410.58,194.1,185.4,0.902,611181.5,611181.5,21168,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676010,1506212.00
01/17/2017 13:00,2,6.623,ACTIVE,216.67,363.39,59.991,1484676004,"201051344001230","219011344069620",28.37,34.50,0,336.04,407.27,190.2,181.7,0.884,604049.3,604049.3,21026,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676011,1506213.00
01/17/2017 13:00,2,6.682,ACTIVE,218.26,367.00,59.991,1484676004,"201051344000582","219011344069620",28.17,36.30,0,336.34,411.78,190.7,182.2,0.866,595960.6,595960.6,21139,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676012,1506214.00
01/17/2017 13:00,2,6.666,ACTIVE,217.35,364.29,59.996,1484676004,"201051344000955","219011344069620",28.39,36.00,0,336.64,406.37,191.6,183.0,0.910,611145.9,611145.9,21097,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676013,1506215.00
01/17/2017 13:00,2,5.078,ACTIVE,215.32,433.72,59.996,1484676004,"274151322000094","219011344069620",38.07,50.40,0,385.93,454.16,195.6,186.9,0.751,717381.0,717381.0,21388,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676014,1506216.00
01/17/2017 13:00,2,8.000,ACTIVE,220.97,373.01,59.991,1484676004,"201051344000579","219011344069620",27.85,38.60,0,340.85,420.50,225.6,215.8,1.039,619801.6,619801.6,21043,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676015,1506217.00
01/17/2017 13:00,2,6.678,ACTIVE,217.13,365.80,60.007,1484676004,"201051344000890","219011344069620",28.17,34.50,0,336.64,406.37,190.5,182.0,0.884,608111.8,608111.8,21168,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676015,1506218.00
01/17/2017 13:00,2,6.684,ACTIVE,218.03,367.90,60.007,1484676004,"201051344000438","219011344069620",28.43,35.60,0,336.64,411.48,192.4,183.8,0.902,609172.5,609172.5,21179,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676016,1506219.00
01/17/2017 13:00,2,6.549,ACTIVE,217.80,359.18,60.018,1484676004,"201051344000417","219011344069620",18.63,31.50,0,338.74,386.53,123.7,117.5,0.579,593876.8,593876.8,21293,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676017,1506220.00
01/17/2017 13:00,2,7.531,ACTIVE,214.64,357.38,59.991,1484676004,"274151322000083","219011344069620",27.23,51.50,0,336.34,397.66,207.6,198.5,0.800,862778.7,862778.7,20710,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676018,1506221.00
01/17/2017 13:00,2,7.895,ACTIVE,216.00,367.60,59.986,1484676004,"274151322000076","219011344069620",27.99,52.50,0,335.74,400.96,223.8,214.1,0.879,919820.3,919820.3,20823,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676019,1506222.00
01/17/2017 13:00,2,8.066,ACTIVE,219.39,370.00,59.996,1484676004,"201051344000868","219011344069620",27.41,37.50,0,338.74,420.80,223.9,214.2,1.008,602874.2,602874.2,21136,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676020,1506223.00
01/17/2017 13:00,2,7.955,ACTIVE,214.87,381.12,59.981,1484676004,"274151322000095","219011344069620",27.75,55.00,0,335.44,402.16,223.5,213.8,0.849,910854.6,910854.6,20886,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676021,1506224.00
01/17/2017 13:00,2,7.943,ACTIVE,220.97,366.40,59.996,1484676004,"201051344000988","219011344069620",18.05,36.30,0,342.65,397.66,145.3,138.3,0.672,566148.4,566148.4,21167,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676022,1506225.00
01/17/2017 13:00,2,6.785,ACTIVE,218.26,366.40,60.002,1484676004,"201051344001025","219011344069620",28.21,34.80,0,336.94,410.28,193.9,185.2,0.871,609357.3,609357.3,21197,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676023,1506226.00
01/17/2017 13:00,2,8.123,ACTIVE,220.74,372.71,59.986,1484676004,"201051344000458","219011344069620",27.57,38.40,0,340.55,421.70,226.8,217.0,1.061,612890.0,612890.0,20910,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676024,1506227.00
01/17/2017 13:00,2,8.020,ACTIVE,221.42,374.21,59.996,1484676004,"201051344000853","219011344069620",27.83,38.40,0,341.15,422.90,226.0,216.2,1.039,611541.3,611541.3,20842,0,0,0,L,1122011218,0,126.07,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676025,1506228.00
01/17/2017 13:00,2,6.729,ACTIVE,217.13,366.70,59.996,1484676004,"201051344000685","219011344069620",28.33,35.40,0,335.44,406.67,193.0,184.3,0.924,608483.0,608483.0,21097,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676026,1506229.00
01/17/2017 13:00,2,6.750,ACTIVE,218.03,366.40,59.991,1484676004,"201051344000917","219011344069620",28.21,36.80,0,336.04,409.98,192.8,184.1,0.915,605479.4,605479.4,21107,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676026,1506230.00
01/17/2017 13:00,2,6.664,ACTIVE,217.13,365.80,59.996,1484676004,"201051344001145","219011344069620",28.61,35.60,0,336.64,406.97,193.2,184.5,0.884,611447.0,611447.0,20971,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676027,1506231.00
01/17/2017 13:00,2,6.721,ACTIVE,218.71,367.90,59.981,1484676004,"201051344000651","219011344069620",28.41,35.60,0,337.54,411.18,193.4,184.7,0.884,603989.5,603989.5,21142,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676028,1506232.00
01/17/2017 13:00,2,7.438,ACTIVE,215.32,364.59,59.986,1484676004,"274151322000088","219011344069620",26.72,50.00,0,336.04,396.75,201.0,192.1,0.765,828115.3,828115.3,20828,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676029,1506233.00
01/17/2017 13:00,2,5.033,ACTIVE,216.22,418.09,59.991,1484676004,"274151322000068","219011344069620",38.13,50.20,0,382.93,455.06,193.8,185.2,0.760,718350.8,718350.8,21288,0,0,0,L,1151911521,0,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676030,1506234.00
01/17/2017 13:00,2,6.695,ACTIVE,218.26,365.80,59.991,1484676004,"201051344001135","219011344069620",28.29,36.00,0,336.64,409.68,191.9,183.3,0.888,599637.3,599637.3,21191,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676031,1506235.00
01/17/2017 13:00,2,8.105,ACTIVE,218.93,371.21,59.996,1484676004,"201051344000594","219011344069620",27.71,39.30,0,335.14,421.70,227.4,217.6,1.043,615332.8,615332.8,21081,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676032,1506236.00
01/17/2017 13:00,2,6.678,ACTIVE,218.48,367.00,59.991,1484676004,"201051344001203","219011344069620",28.57,34.30,0,337.84,410.88,193.2,184.5,0.902,607979.9,607979.9,21192,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676033,1506237.00
01/17/2017 13:00,2,7.467,ACTIVE,215.32,351.67,59.991,1484676004,"274151322000054","219011344069620",25.41,52.50,0,335.74,395.85,192.1,183.5,0.738,844332.4,844332.4,20908,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676034,1506238.00
01/17/2017 13:00,2,8.023,ACTIVE,219.61,369.10,59.996,1484676004,"201051344000867","219011344069620",27.59,40.60,0,341.45,420.80,224.0,214.3,1.008,601756.1,601756.1,21173,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676035,1506239.00
01/17/2017 13:00,2,6.533,ACTIVE,218.48,366.70,59.970,1484676004,"201051344001093","219011344069620",28.69,34.50,0,336.34,410.58,189.8,181.2,0.862,605002.1,605002.1,21110,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676036,1506240.00
01/17/2017 13:00,2,8.066,ACTIVE,220.52,369.10,59.996,1484676004,"201051344000900","219011344069620",28.09,40.40,0,339.34,422.30,229.5,219.6,1.021,620711.1,620711.1,20763,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676037,1506241.00
01/17/2017 13:00,2,8.027,ACTIVE,220.29,368.80,59.996,1484676004,"201051344000648","219011344069620",27.73,38.00,0,341.45,422.90,225.3,215.6,0.999,610317.2,610317.2,20747,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676038,1506242.00
01/17/2017 13:00,2,8.117,ACTIVE,220.74,372.11,59.996,1484676004,"201051344000569","219011344069620",27.23,39.00,0,340.25,421.40,223.8,214.1,1.034,620994.6,620994.6,20774,0,0,0,L,1122011218,0,125.17,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676039,1506243.00
01/17/2017 13:00,2,8.117,ACTIVE,220.97,373.91,60.018,1484676004,"201051344000983","219011344069620",27.61,38.20,0,340.25,422.60,227.1,217.3,1.056,613818.3,613818.3,20898,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676039,1506244.00
01/17/2017 13:00,2,8.047,ACTIVE,221.19,374.51,59.996,1484676004,"201051344001158","219011344069620",27.10,38.60,0,340.55,419.60,220.8,211.2,1.030,602437.1,602437.1,21090,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676040,1506245.00
01/17/2017 13:00,2,8.096,ACTIVE,220.97,370.90,59.986,1484676004,"201051344000576","219011344069620",27.33,39.50,0,340.55,421.40,224.1,214.4,1.016,612968.5,612968.5,20797,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676041,1506246.00
01/17/2017 13:00,2,7.439,ACTIVE,215.09,374.21,59.996,1484676004,"274151322000087","219011344069620",27.04,68.30,0,333.93,398.86,203.5,194.5,0.773,816374.6,816374.6,21104,0,0,0,L,1151911521,0,123.36,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676042,1506247.00
01/17/2017 13:15,2,8.049,ACTIVE,220.52,372.11,59.970,1484676904,"201051344000645","219011344069620",27.65,41.00,0,340.55,420.50,225.3,215.5,1.025,612331.6,612331.6,20772,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676905,1506248.00
01/17/2017 13:15,2,7.385,ACTIVE,215.54,359.78,59.991,1484676904,"274151322000085","219011344069620",24.93,54.00,0,336.04,393.75,186.3,177.9,0.716,843115.4,843115.4,20914,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676906,1506249.00
01/17/2017 13:15,2,7.980,ACTIVE,219.39,371.51,59.975,1484676904,"201051344000633","219011344069620",27.63,40.00,0,337.54,420.50,223.2,213.6,1.043,601616.1,601616.1,21146,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676907,1506250.00
01/17/2017 13:15,2,7.992,ACTIVE,220.97,371.81,59.965,1484676904,"201051344000469","219011344069620",27.39,37.00,0,340.25,420.50,221.7,212.0,1.039,604401.6,604401.6,21124,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676907,1506251.00
01/17/2017 13:15,2,6.555,ACTIVE,217.35,364.59,59.981,1484676904,"201051344000646","219011344069620",28.71,35.00,0,335.74,406.97,190.4,181.9,0.888,600732.0,600732.0,21107,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676908,1506252.00
01/17/2017 13:15,2,7.363,ACTIVE,215.32,353.47,59.959,1484676904,"274151322000052","219011344069620",27.49,56.30,0,335.14,397.66,204.8,195.8,0.800,871162.9,871162.9,20676,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676909,1506253.00
01/17/2017 13:15,2,6.711,ACTIVE,218.48,367.00,59.970,1484676904,"201051344000585","219011344069620",28.57,35.60,0,337.54,411.18,194.2,185.5,0.902,611227.8,611227.8,21169,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676910,1506254.00
01/17/2017 13:15,2,6.496,ACTIVE,216.67,365.80,59.959,1484676904,"201051344001230","219011344069620",28.82,33.00,0,336.04,406.67,189.6,181.0,0.884,604094.7,604094.7,21027,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676911,1506255.00
01/17/2017 13:15,2,6.658,ACTIVE,218.03,367.30,59.970,1484676904,"201051344000582","219011344069620",28.37,38.20,0,336.64,412.08,191.2,182.6,0.884,596006.3,596006.3,21140,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676912,1506256.00
01/17/2017 13:15,2,6.553,ACTIVE,217.13,364.89,59.970,1484676904,"201051344000955","219011344069620",28.61,37.00,0,336.04,406.07,189.8,181.3,0.888,611191.5,611191.5,21098,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676913,1506257.00
01/17/2017 13:15,2,5.086,ACTIVE,215.32,415.09,59.970,1484676904,"274151322000094","219011344069620",37.63,53.30,0,384.73,456.27,193.7,185.0,0.751,717427.4,717427.4,21389,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676914,1506258.00
01/17/2017 13:15,2,7.854,ACTIVE,220.97,374.21,59.981,1484676904,"201051344000579","219011344069620",28.49,40.20,0,341.15,420.80,226.5,216.7,1.052,619855.8,619855.8,21044,0,0,0,L,1122011218,0,125.62,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676915,1506259.00
01/17/2017 13:15,2,6.588,ACTIVE,217.13,364.89,59.975,1484676904,"201051344000890","219011344069620",28.82,33.80,0,336.34,406.97,192.3,183.6,0.884,608157.5,608157.5,21169,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676916,1506260.00
01/17/2017 13:15,2,6.590,ACTIVE,218.03,366.10,59.944,1484676904,"201051344000438","219011344069620",28.78,35.40,0,337.84,411.48,192.1,183.5,0.893,609218.4,609218.4,21180,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676916,1506261.00
01/17/2017 13:15,2,6.562,ACTIVE,217.58,360.08,59.970,1484676904,"201051344000417","219011344069620",18.69,32.20,0,339.04,386.53,124.1,117.9,0.579,593906.2,593906.2,21294,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676917,1506262.00
01/17/2017 13:15,2,7.414,ACTIVE,214.87,373.61,59.975,1484676904,"274151322000083","219011344069620",27.69,52.50,0,332.73,397.66,207.8,198.6,0.840,862828.4,862828.4,20711,0,0,0,L,1151911521,0,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676918,1506263.00
01/17/2017 13:15,2,7.766,ACTIVE,216.00,369.40,59.928,1484676904,"274151322000076","219011344069620",28.33,55.30,0,334.84,400.96,223.0,213.3,0.857,919873.7,919873.7,20824,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676919,1506264.00
01/17/2017 13:15,2,7.994,ACTIVE,219.16,370.90,59.970,1484676904,"201051344000868","219011344069620",27.53,38.60,0,336.04,421.10,222.8,213.1,0.994,602927.6,602927.6,21137,0,0,0,L,1122011218,0,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676920,1506265.00
01/17/2017 13:15,2,7.900,ACTIVE,214.87,384.13,59.975,1484676904,"274151322000095","219011344069620",27.99,55.50,0,335.14,401.86,223.7,214.0,0.831,910908.2,910908.2,20887,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676921,1506266.00
01/17/2017 13:15,2,7.926,ACTIVE,220.97,365.80,59.970,1484676904,"201051344000988","219011344069620",18.05,37.80,0,342.35,397.66,144.8,137.9,0.672,566182.9,566182.9,21168,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676922,1506267.00
01/17/2017 13:15,2,6.695,ACTIVE,218.03,366.40,59.965,1484676904,"201051344001025","219011344069620",28.61,35.20,0,336.64,410.58,193.8,185.1,0.879,609403.6,609403.6,21198,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676923,1506268.00
01/17/2017 13:15,2,8.068,ACTIVE,220.74,370.60,59.986,1484676904,"201051344000458","219011344069620",27.71,40.00,0,341.15,421.70,226.3,216.5,1.043,612944.3,612944.3,20911,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676924,1506269.00
01/17/2017 13:15,2,7.922,ACTIVE,221.19,374.21,59.975,1484676904,"201051344000853","219011344069620",28.07,39.30,0,341.45,424.41,225.2,215.5,1.052,611595.3,611595.3,20843,0,0,0,L,1122011218,0,126.07,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676925,1506270.00
01/17/2017 13:15,2,6.668,ACTIVE,216.90,366.10,59.986,1484676904,"201051344000685","219011344069620",28.78,34.30,0,336.64,406.67,194.3,185.6,0.932,608529.3,608529.3,21098,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676925,1506271.00
01/17/2017 13:15,2,6.623,ACTIVE,218.03,364.29,59.991,1484676904,"201051344000917","219011344069620",28.67,39.00,0,336.34,410.28,192.2,183.6,0.915,605525.3,605525.3,21108,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676926,1506272.00
01/17/2017 13:15,2,6.633,ACTIVE,216.90,366.40,59.975,1484676904,"201051344001145","219011344069620",29.16,38.40,0,336.34,407.27,195.8,187.1,0.897,611493.5,611493.5,20972,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676927,1506273.00
01/17/2017 13:15,2,6.662,ACTIVE,218.48,367.00,59.965,1484676904,"201051344000651","219011344069620",28.78,37.50,0,338.14,411.78,194.0,185.3,0.902,604035.8,604035.8,21143,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676928,1506274.00
01/17/2017 13:15,2,7.350,ACTIVE,215.09,361.29,59.975,1484676904,"274151322000088","219011344069620",26.86,52.50,0,335.14,396.45,199.8,190.9,0.760,828163.2,828163.2,20829,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676929,1506275.00
01/17/2017 13:15,2,5.016,ACTIVE,216.00,421.40,59.991,1484676904,"274151322000068","219011344069620",38.39,51.80,0,387.44,455.67,193.5,184.8,0.747,718397.2,718397.2,21289,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676930,1506276.00
01/17/2017 13:15,2,6.668,ACTIVE,217.80,365.80,59.938,1484676904,"201051344001135","219011344069620",28.43,38.20,0,336.94,410.28,191.9,183.3,0.888,599683.1,599683.1,21192,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676931,1506277.00
01/17/2017 13:15,2,7.949,ACTIVE,218.48,371.81,59.975,1484676904,"201051344000594","219011344069620",28.33,41.00,0,334.24,422.90,228.0,218.1,1.047,615387.3,615387.3,21082,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676932,1506278.00
01/17/2017 13:15,2,6.668,ACTIVE,218.03,365.80,59.996,1484676904,"201051344001203","219011344069620",28.47,35.80,0,338.14,410.58,192.1,183.5,0.906,608026.0,608026.0,21193,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676933,1506279.00
01/17/2017 13:15,2,7.338,ACTIVE,215.09,371.81,59.970,1484676904,"274151322000054","219011344069620",25.66,56.30,0,335.44,395.25,190.7,182.1,0.738,844378.1,844378.1,20909,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676934,1506280.00
01/17/2017 13:15,2,7.938,ACTIVE,219.61,371.81,59.986,1484676904,"201051344000867","219011344069620",27.81,41.30,0,339.04,420.20,223.5,213.8,1.016,601809.6,601809.6,21174,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676934,1506281.00
01/17/2017 13:15,2,6.525,ACTIVE,218.26,367.90,59.975,1484676904,"201051344001093","219011344069620",28.51,35.60,0,336.94,410.88,188.3,179.8,0.857,605047.2,605047.2,21111,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676935,1506282.00
01/17/2017 13:15,2,8.104,ACTIVE,220.29,373.61,59.959,1484676904,"201051344000900","219011344069620",27.81,40.80,0,339.95,422.00,228.1,218.3,1.030,620765.8,620765.8,20764,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676936,1506283.00
01/17/2017 13:15,2,7.932,ACTIVE,220.06,369.70,60.002,1484676904,"201051344000648","219011344069620",28.03,38.80,0,339.95,422.60,225.3,215.5,1.039,610371.1,610371.1,20748,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676937,1506284.00
01/17/2017 13:15,2,7.918,ACTIVE,220.52,371.81,59.986,1484676904,"201051344000569","219011344069620",27.83,39.80,0,339.95,420.80,222.9,213.3,1.030,621048.0,621048.0,20775,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676938,1506285.00
01/17/2017 13:15,2,8.041,ACTIVE,220.74,373.31,59.975,1484676904,"201051344000983","219011344069620",27.75,39.80,0,339.95,421.70,225.8,216.0,1.025,613872.4,613872.4,20899,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676939,1506286.00
01/17/2017 13:15,2,7.959,ACTIVE,220.74,371.51,59.986,1484676904,"201051344001158","219011344069620",27.29,40.00,0,340.55,419.30,220.0,210.4,0.999,602489.8,602489.8,21091,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676940,1506287.00
01/17/2017 13:15,2,8.059,ACTIVE,220.74,373.61,59.981,1484676904,"201051344000576","219011344069620",27.35,40.60,0,339.65,421.40,223.3,213.6,1.034,613022.0,613022.0,20798,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676941,1506288.00
01/17/2017 13:15,2,7.389,ACTIVE,215.32,351.67,59.965,1484676904,"274151322000087","219011344069620",26.98,72.30,0,333.63,397.05,201.9,193.0,0.765,816423.0,816423.0,21105,0,0,0,L,1151911521,0,123.59,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484676942,1506289.00
01/17/2017 13:30,2,7.795,ACTIVE,220.06,371.81,59.975,1484677804,"201051344000645","219011344069620",27.87,41.30,0,340.85,420.50,220.1,210.5,1.003,612385.0,612385.0,20773,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677805,1506290.00
01/17/2017 13:30,2,7.193,ACTIVE,214.87,351.67,59.981,1484677804,"274151322000085","219011344069620",25.11,56.50,0,336.34,392.85,182.9,174.6,0.703,843159.4,843159.4,20915,0,0,0,L,1151911521,0,123.59,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677806,1506291.00
01/17/2017 13:30,2,7.770,ACTIVE,218.93,372.11,59.970,1484677804,"201051344000633","219011344069620",27.81,40.80,0,340.85,420.20,218.7,209.2,1.039,601669.0,601669.0,21147,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677807,1506292.00
01/17/2017 13:30,2,7.828,ACTIVE,220.29,373.01,59.975,1484677804,"201051344000469","219011344069620",27.39,37.50,0,340.55,420.50,217.2,207.8,1.012,604454.3,604454.3,21125,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677807,1506293.00
01/17/2017 13:30,2,6.412,ACTIVE,216.67,365.80,59.991,1484677804,"201051344000646","219011344069620",28.65,35.00,0,335.44,406.67,185.9,177.5,0.879,600777.1,600777.1,21108,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677808,1506294.00
01/17/2017 13:30,2,7.275,ACTIVE,214.64,373.91,59.975,1484677804,"274151322000052","219011344069620",27.25,58.80,0,334.54,397.05,200.7,191.8,0.787,871211.4,871211.4,20677,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677809,1506295.00
01/17/2017 13:30,2,6.596,ACTIVE,217.80,365.49,59.991,1484677804,"201051344000585","219011344069620",28.45,36.30,0,341.75,410.88,189.9,181.3,0.879,611273.8,611273.8,21170,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677810,1506296.00
01/17/2017 13:30,2,6.389,ACTIVE,216.45,363.39,59.933,1484677804,"201051344001230","219011344069620",28.67,32.80,0,336.04,405.77,185.4,177.1,0.871,604139.6,604139.6,21028,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677811,1506297.00
01/17/2017 13:30,2,6.527,ACTIVE,217.58,365.19,59.965,1484677804,"201051344000582","219011344069620",28.29,40.20,0,337.84,412.38,187.0,178.6,0.857,596051.5,596051.5,21141,0,0,0,L,1122011218,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677812,1506298.00
01/17/2017 13:30,2,6.451,ACTIVE,216.67,365.49,59.991,1484677804,"201051344000955","219011344069620",28.47,37.80,0,336.34,404.87,185.7,177.3,0.879,611236.4,611236.4,21099,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677813,1506299.00
01/17/2017 13:30,2,4.973,ACTIVE,214.87,406.67,59.970,1484677804,"274151322000094","219011344069620",37.59,53.80,0,387.44,455.97,188.9,180.4,0.729,717473.1,717473.1,21390,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677814,1506300.00
01/17/2017 13:30,2,7.748,ACTIVE,220.29,369.70,59.986,1484677804,"201051344000579","219011344069620",28.15,40.60,0,340.55,420.50,220.9,211.3,1.039,619909.4,619909.4,21045,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677815,1506301.00
01/17/2017 13:30,2,6.531,ACTIVE,216.67,363.09,59.975,1484677804,"201051344000890","219011344069620",28.35,33.80,0,336.34,406.07,187.3,178.9,0.866,608203.0,608203.0,21170,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677816,1506302.00
01/17/2017 13:30,2,6.445,ACTIVE,217.35,364.29,59.981,1484677804,"201051344000438","219011344069620",28.78,35.80,0,337.24,411.48,187.7,179.3,0.875,609263.8,609263.8,21181,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677816,1506303.00
01/17/2017 13:30,2,6.422,ACTIVE,216.90,358.88,59.986,1484677804,"201051344000417","219011344069620",18.63,32.20,0,339.34,386.53,121.1,115.0,0.570,593935.4,593935.4,21295,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677817,1506304.00
01/17/2017 13:30,2,7.287,ACTIVE,213.96,372.11,59.975,1484677804,"274151322000083","219011344069620",27.57,52.80,0,336.34,397.35,203.2,194.3,0.809,862877.5,862877.5,20712,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677818,1506305.00
01/17/2017 13:30,2,7.688,ACTIVE,215.32,377.82,59.981,1484677804,"274151322000076","219011344069620",28.03,57.00,0,335.44,400.06,218.0,208.5,0.853,919926.5,919926.5,20825,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677819,1506306.00
01/17/2017 13:30,2,7.834,ACTIVE,218.48,368.20,59.981,1484677804,"201051344000868","219011344069620",27.51,39.50,0,341.45,420.50,218.2,208.7,0.986,602980.4,602980.4,21138,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677820,1506307.00
01/17/2017 13:30,2,7.748,ACTIVE,213.96,375.71,59.986,1484677804,"274151322000095","219011344069620",27.79,55.50,0,335.74,401.56,217.9,208.4,0.822,910961.1,910961.1,20888,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677821,1506308.00
01/17/2017 13:30,2,7.789,ACTIVE,220.06,363.99,59.986,1484677804,"201051344000988","219011344069620",17.99,39.00,0,342.65,396.45,141.9,135.0,0.663,566217.1,566217.1,21169,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677822,1506309.00
01/17/2017 13:30,2,6.635,ACTIVE,217.58,364.59,60.007,1484677804,"201051344001025","219011344069620",28.21,36.80,0,337.54,411.18,189.4,180.9,0.862,609449.5,609449.5,21199,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677823,1506310.00
01/17/2017 13:30,2,7.848,ACTIVE,220.06,372.41,59.981,1484677804,"201051344000458","219011344069620",27.91,41.00,0,341.15,421.70,221.7,212.0,1.043,612998.0,612998.0,20912,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677824,1506311.00
01/17/2017 13:30,2,7.852,ACTIVE,220.74,371.81,59.975,1484677804,"201051344000853","219011344069620",27.71,41.30,0,341.15,420.20,220.1,210.5,1.012,611648.6,611648.6,20844,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677825,1506312.00
01/17/2017 13:30,2,6.572,ACTIVE,216.67,364.89,59.954,1484677804,"201051344000685","219011344069620",28.49,34.30,0,336.64,407.27,189.6,181.1,0.910,608575.3,608575.3,21099,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677826,1506313.00
01/17/2017 13:30,2,6.457,ACTIVE,217.80,365.49,59.975,1484677804,"201051344000917","219011344069620",28.71,40.20,0,338.44,410.28,187.7,179.2,0.893,605570.8,605570.8,21109,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677827,1506314.00
01/17/2017 13:30,2,6.457,ACTIVE,216.67,363.69,59.965,1484677804,"201051344001145","219011344069620",29.12,40.00,0,336.64,410.58,190.3,181.8,0.879,611539.8,611539.8,20973,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677828,1506315.00
01/17/2017 13:30,2,6.590,ACTIVE,218.26,367.00,59.991,1484677804,"201051344000651","219011344069620",28.41,38.60,0,342.65,412.08,189.6,181.0,0.862,604081.7,604081.7,21144,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677829,1506316.00
01/17/2017 13:30,2,7.186,ACTIVE,214.64,364.89,59.965,1484677804,"274151322000088","219011344069620",26.84,54.30,0,336.04,396.15,195.2,186.5,0.742,828210.5,828210.5,20830,0,0,0,L,1151911521,0,123.59,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677829,1506317.00
01/17/2017 13:30,2,4.967,ACTIVE,215.77,410.58,59.981,1484677804,"274151322000068","219011344069620",37.73,52.80,0,384.73,460.17,189.2,180.7,0.738,718443.0,718443.0,21290,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677830,1506318.00
01/17/2017 13:30,2,6.611,ACTIVE,217.35,364.59,59.970,1484677804,"201051344001135","219011344069620",27.95,39.50,0,337.54,410.28,187.1,178.6,0.871,599728.4,599728.4,21193,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677831,1506319.00
01/17/2017 13:30,2,7.744,ACTIVE,218.03,368.80,59.970,1484677804,"201051344000594","219011344069620",28.41,41.50,0,335.74,422.30,222.7,213.0,1.016,615441.4,615441.4,21083,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677832,1506320.00
01/17/2017 13:30,2,6.512,ACTIVE,218.03,366.10,59.965,1484677804,"201051344001203","219011344069620",28.59,37.80,0,339.04,410.88,188.5,180.0,0.875,608071.4,608071.4,21194,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677833,1506321.00
01/17/2017 13:30,2,7.270,ACTIVE,214.87,373.31,60.002,1484677804,"274151322000054","219011344069620",25.39,58.80,0,336.04,394.65,186.8,178.4,0.716,844423.1,844423.1,20910,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677834,1506322.00
01/17/2017 13:30,2,7.826,ACTIVE,219.16,369.40,59.981,1484677804,"201051344000867","219011344069620",27.59,42.00,0,339.65,419.60,218.7,209.1,1.021,601862.5,601862.5,21175,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677835,1506323.00
01/17/2017 13:30,2,6.393,ACTIVE,217.80,364.89,59.970,1484677804,"201051344001093","219011344069620",28.37,37.00,0,341.75,409.98,183.7,175.4,0.844,605091.7,605091.7,21112,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677836,1506324.00
01/17/2017 13:30,2,7.951,ACTIVE,219.61,370.00,59.944,1484677804,"201051344000900","219011344069620",27.71,41.80,0,339.34,421.70,223.2,213.5,0.977,620819.9,620819.9,20765,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677837,1506325.00
01/17/2017 13:30,2,7.777,ACTIVE,219.84,372.41,59.975,1484677804,"201051344000648","219011344069620",27.93,40.00,0,341.15,422.00,219.9,210.3,1.034,610424.4,610424.4,20749,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677838,1506326.00
