ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 13:30,2,7.805,ACTIVE,220.06,370.30,59.986,1484677804,"201051344000569","219011344069620",27.59,40.20,0,340.55,420.50,218.1,208.6,1.012,621100.9,621100.9,20776,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677839,1506327.00
01/17/2017 13:30,2,7.906,ACTIVE,220.06,371.51,60.002,1484677804,"201051344000983","219011344069620",27.59,41.30,0,340.25,421.40,220.9,211.3,1.030,613926.0,613926.0,20900,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677840,1506328.00
01/17/2017 13:30,2,7.787,ACTIVE,220.29,371.81,59.981,1484677804,"201051344001158","219011344069620",27.31,40.20,0,339.34,419.00,215.4,206.0,1.012,602542.0,602542.0,21092,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677841,1506329.00
01/17/2017 13:30,2,7.787,ACTIVE,220.06,373.61,59.981,1484677804,"201051344000576","219011344069620",27.69,42.00,0,340.25,421.10,218.3,208.8,1.003,613075.0,613075.0,20799,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677841,1506330.00
01/17/2017 13:30,2,7.268,ACTIVE,214.64,367.30,59.981,1484677804,"274151322000087","219011344069620",26.90,76.50,0,333.03,397.35,197.8,189.0,0.742,816470.8,816470.8,21106,0,0,0,L,1151911521,0,123.14,123.59,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484677842,1506331.00
01/17/2017 13:45,2,7.848,ACTIVE,219.84,370.60,59.991,1484678704,"201051344000645","219011344069620",27.37,42.50,0,340.55,419.30,217.5,208.0,0.990,612436.9,612436.9,20774,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678705,1506332.00
01/17/2017 13:45,2,7.170,ACTIVE,214.64,374.21,59.996,1484678704,"274151322000085","219011344069620",25.13,57.30,0,337.54,392.55,182.4,174.1,0.698,843202.7,843202.7,20916,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678706,1506333.00
01/17/2017 13:45,2,7.736,ACTIVE,218.93,369.40,60.002,1484678704,"201051344000633","219011344069620",27.59,42.30,0,340.55,419.60,216.0,206.6,1.016,601720.7,601720.7,21148,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678707,1506334.00
01/17/2017 13:45,2,7.697,ACTIVE,220.06,370.90,59.996,1484678704,"201051344000469","219011344069620",27.61,38.80,0,341.15,419.90,215.1,205.7,1.008,604505.6,604505.6,21126,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678707,1506335.00
01/17/2017 13:45,2,6.420,ACTIVE,216.90,365.19,59.981,1484678704,"201051344000646","219011344069620",28.41,35.80,0,336.04,404.57,184.6,176.3,0.866,600821.1,600821.1,21109,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678708,1506336.00
01/17/2017 13:45,2,7.213,ACTIVE,214.64,370.00,59.986,1484678704,"274151322000052","219011344069620",27.33,59.80,0,335.44,396.45,199.5,190.6,0.791,871259.0,871259.0,20678,0,0,0,L,1151911521,0,122.68,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678709,1506337.00
01/17/2017 13:45,2,6.512,ACTIVE,218.03,365.19,59.986,1484678704,"201051344000585","219011344069620",28.59,37.30,0,336.34,409.08,188.5,180.0,0.875,611318.7,611318.7,21171,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678710,1506338.00
01/17/2017 13:45,2,6.373,ACTIVE,216.45,361.59,59.986,1484678704,"201051344001230","219011344069620",28.45,35.60,0,336.04,404.27,183.6,175.2,0.840,604183.3,604183.3,21029,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678711,1506339.00
01/17/2017 13:45,2,6.453,ACTIVE,217.80,366.70,60.002,1484678704,"201051344000582","219011344069620",28.27,41.00,0,336.34,406.07,184.6,176.2,0.844,596095.6,596095.6,21142,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678712,1506340.00
01/17/2017 13:45,2,6.350,ACTIVE,216.90,365.49,59.991,1484678704,"201051344000955","219011344069620",28.73,39.30,0,336.94,404.27,184.7,176.4,0.875,611280.3,611280.3,21100,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678713,1506341.00
01/17/2017 13:45,2,4.816,ACTIVE,214.64,434.02,59.986,1484678704,"274151322000094","219011344069620",38.45,55.00,0,385.63,453.26,187.3,178.8,0.725,717517.9,717517.9,21391,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678714,1506342.00
01/17/2017 13:45,2,7.678,ACTIVE,220.29,370.90,59.991,1484678704,"201051344000579","219011344069620",27.81,41.50,0,341.75,419.30,216.3,206.9,0.981,619961.4,619961.4,21046,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678715,1506343.00
01/17/2017 13:45,2,6.533,ACTIVE,216.67,362.49,60.028,1484678704,"201051344000890","219011344069620",27.91,35.60,0,336.04,404.87,184.6,176.3,0.866,608247.1,608247.1,21171,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678716,1506344.00
01/17/2017 13:45,2,6.434,ACTIVE,217.13,365.19,59.996,1484678704,"201051344000438","219011344069620",28.49,37.80,0,336.34,405.17,185.6,177.2,0.875,609308.2,609308.2,21182,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678717,1506345.00
01/17/2017 13:45,2,6.463,ACTIVE,217.13,358.28,59.986,1484678704,"201051344000417","219011344069620",18.23,33.00,0,339.04,384.43,119.3,113.2,0.561,593963.8,593963.8,21296,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678717,1506346.00
01/17/2017 13:45,2,7.201,ACTIVE,213.96,351.97,59.991,1484678704,"274151322000083","219011344069620",27.55,55.80,0,335.74,396.45,200.8,191.9,0.800,862925.6,862925.6,20713,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678718,1506347.00
01/17/2017 13:45,2,7.607,ACTIVE,215.32,354.37,59.996,1484678704,"274151322000076","219011344069620",28.11,57.30,0,335.74,399.76,216.4,206.9,0.853,919978.1,919978.1,20826,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678719,1506348.00
01/17/2017 13:45,2,7.748,ACTIVE,218.26,368.80,59.991,1484678704,"201051344000868","219011344069620",27.57,39.80,0,337.24,418.39,216.2,206.7,0.981,603032.0,603032.0,21139,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678720,1506349.00
01/17/2017 13:45,2,7.709,ACTIVE,214.19,381.42,59.981,1484678704,"274151322000095","219011344069620",27.71,58.80,0,332.73,400.36,216.0,206.5,0.818,911012.7,911012.7,20889,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678721,1506350.00
01/17/2017 13:45,2,7.705,ACTIVE,219.84,363.99,60.034,1484678704,"201051344000988","219011344069620",17.95,40.00,0,342.05,395.85,140.2,133.4,0.658,566250.5,566250.5,21170,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678722,1506351.00
01/17/2017 13:45,2,6.572,ACTIVE,217.35,363.69,59.944,1484678704,"201051344001025","219011344069620",28.27,37.80,0,337.24,405.77,188.1,179.6,0.857,609494.3,609494.3,21200,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678723,1506352.00
01/17/2017 13:45,2,7.855,ACTIVE,219.84,370.00,59.986,1484678704,"201051344000458","219011344069620",27.47,42.30,0,341.45,420.50,218.7,209.1,1.021,613050.3,613050.3,20913,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678724,1506353.00
01/17/2017 13:45,2,7.742,ACTIVE,220.29,369.40,59.986,1484678704,"201051344000853","219011344069620",27.83,41.50,0,340.85,419.60,218.1,208.6,1.016,611700.6,611700.6,20845,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678725,1506354.00
01/17/2017 13:45,2,6.518,ACTIVE,216.22,363.09,59.991,1484678704,"201051344000685","219011344069620",28.29,37.50,0,336.64,404.57,186.6,178.2,0.902,608619.9,608619.9,21100,0,0,0,L,1122011218,0,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678726,1506355.00
01/17/2017 13:45,2,6.510,ACTIVE,217.58,365.49,59.975,1484678704,"201051344000917","219011344069620",28.23,41.30,0,336.34,404.57,186.1,177.7,0.884,605615.1,605615.1,21110,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678727,1506356.00
01/17/2017 13:45,2,6.471,ACTIVE,216.45,365.19,59.986,1484678704,"201051344001145","219011344069620",28.47,40.60,0,336.64,404.87,186.5,178.1,0.857,611584.5,611584.5,20974,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678727,1506357.00
01/17/2017 13:45,2,6.547,ACTIVE,218.03,366.10,59.996,1484678704,"201051344000651","219011344069620",28.23,40.20,0,339.65,409.38,187.2,178.8,0.853,604126.4,604126.4,21145,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678728,1506358.00
01/17/2017 13:45,2,7.143,ACTIVE,214.41,369.10,59.975,1484678704,"274151322000088","219011344069620",26.80,55.30,0,337.24,394.95,193.8,185.2,0.738,828256.7,828256.7,20831,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678729,1506359.00
01/17/2017 13:45,2,4.928,ACTIVE,215.54,405.47,59.975,1484678704,"274151322000068","219011344069620",37.59,54.00,0,386.53,456.87,188.2,179.7,0.716,718487.6,718487.6,21291,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678730,1506360.00
01/17/2017 13:45,2,6.541,ACTIVE,217.35,365.80,59.981,1484678704,"201051344001135","219011344069620",27.99,41.50,0,336.34,403.97,185.4,177.1,0.853,599772.7,599772.7,21194,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678731,1506361.00
01/17/2017 13:45,2,7.697,ACTIVE,218.03,368.80,59.986,1484678704,"201051344000594","219011344069620",27.97,43.40,0,334.84,419.60,218.1,208.6,1.008,615493.7,615493.7,21084,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678732,1506362.00
01/17/2017 13:45,2,6.465,ACTIVE,218.03,365.19,59.959,1484678704,"201051344001203","219011344069620",28.57,38.20,0,338.74,408.18,187.2,178.7,0.888,608116.0,608116.0,21195,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678733,1506363.00
01/17/2017 13:45,2,7.180,ACTIVE,214.87,375.71,59.981,1484678704,"274151322000054","219011344069620",25.58,58.50,0,336.64,394.05,185.8,177.4,0.716,844467.4,844467.4,20911,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678734,1506364.00
01/17/2017 13:45,2,7.742,ACTIVE,218.93,368.20,59.981,1484678704,"201051344000867","219011344069620",27.63,43.40,0,336.94,417.79,216.4,207.0,0.990,601914.2,601914.2,21176,0,0,0,L,1122011218,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678735,1506365.00
01/17/2017 13:45,2,6.381,ACTIVE,217.80,365.49,59.986,1484678704,"201051344001093","219011344069620",28.33,38.00,0,336.04,407.57,182.8,174.6,0.835,605135.2,605135.2,21113,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678736,1506366.00
01/17/2017 13:45,2,7.854,ACTIVE,219.84,370.00,59.975,1484678704,"201051344000900","219011344069620",27.95,43.20,0,340.25,420.20,222.3,212.7,1.016,620872.8,620872.8,20766,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678737,1506367.00
01/17/2017 13:45,2,7.697,ACTIVE,219.61,369.70,59.975,1484678704,"201051344000648","219011344069620",27.83,40.80,0,340.85,420.50,216.8,207.3,0.994,610476.2,610476.2,20750,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678738,1506368.00
01/17/2017 13:45,2,7.789,ACTIVE,219.84,373.31,59.975,1484678704,"201051344000569","219011344069620",27.45,42.00,0,340.85,419.60,216.6,207.1,1.012,621152.4,621152.4,20777,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678738,1506369.00
01/17/2017 13:45,2,7.803,ACTIVE,220.06,371.81,59.975,1484678704,"201051344000983","219011344069620",27.77,41.80,0,340.25,420.20,219.3,209.8,1.039,613978.2,613978.2,20901,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678739,1506370.00
01/17/2017 13:45,2,7.641,ACTIVE,220.06,372.41,60.012,1484678704,"201051344001158","219011344069620",27.53,40.80,0,341.15,418.09,213.2,203.8,0.986,602592.9,602592.9,21093,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678741,1506371.00
01/17/2017 13:45,2,7.748,ACTIVE,220.29,375.11,59.965,1484678704,"201051344000576","219011344069620",27.59,42.80,0,340.85,419.60,216.4,207.0,0.999,613126.6,613126.6,20800,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678742,1506372.00
01/17/2017 13:45,2,7.193,ACTIVE,214.19,375.71,59.965,1484678704,"274151322000087","219011344069620",27.10,76.50,0,332.73,396.15,197.3,188.6,0.738,816517.7,816517.7,21107,0,0,0,L,1151911521,0,122.91,123.81,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484678743,1506373.00
01/17/2017 14:00,2,7.850,ACTIVE,220.06,370.60,59.965,1484679603,"201051344000645","219011344069620",28.23,40.60,0,332.43,421.10,224.4,214.6,1.021,612488.8,612488.8,20775,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679604,1506374.00
01/17/2017 14:00,2,7.168,ACTIVE,215.32,351.97,59.975,1484679603,"274151322000085","219011344069620",25.96,57.00,0,326.12,393.45,188.4,179.9,0.720,843246.2,843246.2,20917,0,0,0,L,1151911521,0,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679605,1506375.00
01/17/2017 14:00,2,7.779,ACTIVE,219.39,373.01,59.975,1484679603,"201051344000633","219011344069620",28.13,40.80,0,326.42,422.30,221.4,211.7,1.034,601772.0,601772.0,21149,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679606,1506376.00
01/17/2017 14:00,2,7.711,ACTIVE,220.74,372.71,60.007,1484679603,"201051344000469","219011344069620",28.77,33.30,0,330.63,426.51,224.6,214.9,1.043,604557.4,604557.4,21127,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679607,1506377.00
01/17/2017 14:00,2,6.510,ACTIVE,217.13,365.49,60.012,1484679603,"201051344000646","219011344069620",28.80,36.00,0,326.12,409.98,189.9,181.4,0.888,600864.8,600864.8,21110,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679608,1506378.00
01/17/2017 14:00,2,7.234,ACTIVE,215.54,369.40,59.970,1484679603,"274151322000052","219011344069620",27.89,59.00,0,327.32,400.96,204.2,195.2,0.804,871306.3,871306.3,20679,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679609,1506379.00
01/17/2017 14:00,2,6.654,ACTIVE,218.71,367.90,59.975,1484679603,"201051344000585","219011344069620",29.02,36.80,0,326.12,410.88,195.6,186.9,0.906,611363.8,611363.8,21172,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679610,1506380.00
01/17/2017 14:00,2,6.453,ACTIVE,216.90,363.99,59.981,1484679603,"201051344001230","219011344069620",28.98,35.80,0,327.02,406.07,189.4,180.9,0.879,604227.0,604227.0,21030,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679611,1506381.00
01/17/2017 14:00,2,6.549,ACTIVE,218.48,367.60,59.981,1484679603,"201051344000582","219011344069620",28.69,39.00,0,323.72,410.88,190.2,181.7,0.871,596139.4,596139.4,21143,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679612,1506382.00
01/17/2017 14:00,2,6.453,ACTIVE,217.35,365.19,59.965,1484679603,"201051344000955","219011344069620",28.98,38.40,0,325.22,409.68,189.4,180.9,0.888,611324.1,611324.1,21101,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679612,1506383.00
01/17/2017 14:00,2,4.926,ACTIVE,215.32,422.30,59.970,1484679603,"274151322000094","219011344069620",38.94,55.50,0,387.14,463.78,194.5,185.8,0.765,717562.5,717562.5,21392,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679613,1506384.00
01/17/2017 14:00,2,7.732,ACTIVE,220.97,373.61,59.991,1484679603,"201051344000579","219011344069620",28.09,41.00,0,331.53,420.50,219.9,210.4,1.012,620012.5,620012.5,21047,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679614,1506385.00
01/17/2017 14:00,2,6.467,ACTIVE,217.13,363.39,59.970,1484679603,"201051344000890","219011344069620",29.08,37.00,0,326.72,409.08,190.3,181.8,0.884,608291.0,608291.0,21172,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679615,1506386.00
01/17/2017 14:00,2,6.531,ACTIVE,217.80,365.19,60.012,1484679603,"201051344000438","219011344069620",28.75,37.30,0,327.62,410.28,190.2,181.7,0.888,609352.0,609352.0,21183,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679616,1506387.00
01/17/2017 14:00,2,6.445,ACTIVE,217.80,359.78,59.949,1484679603,"201051344000417","219011344069620",18.75,34.30,0,328.52,385.93,122.4,116.2,0.570,593991.9,593991.9,21297,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679617,1506388.00
01/17/2017 14:00,2,7.334,ACTIVE,215.09,374.21,60.007,1484679603,"274151322000083","219011344069620",27.65,56.30,0,325.82,398.56,205.2,196.1,0.822,862973.2,862973.2,20714,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679618,1506389.00
01/17/2017 14:00,2,7.613,ACTIVE,216.00,351.37,59.970,1484679603,"274151322000076","219011344069620",28.65,58.30,0,324.92,403.07,220.7,211.1,0.862,920029.4,920029.4,20827,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679619,1506390.00
01/17/2017 14:00,2,7.793,ACTIVE,219.16,369.10,59.981,1484679603,"201051344000868","219011344069620",28.61,36.50,0,324.32,422.90,225.7,215.9,1.021,603084.1,603084.1,21140,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679620,1506391.00
01/17/2017 14:00,2,7.732,ACTIVE,215.09,372.71,59.975,1484679603,"274151322000095","219011344069620",28.39,59.00,0,324.62,400.96,222.1,212.4,0.809,911064.1,911064.1,20890,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679620,1506392.00
01/17/2017 14:00,2,7.867,ACTIVE,220.74,364.59,59.965,1484679603,"201051344000988","219011344069620",18.13,36.80,0,333.33,400.66,144.4,137.5,0.681,566283.7,566283.7,21171,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679621,1506393.00
01/17/2017 14:00,2,6.615,ACTIVE,218.03,365.80,59.970,1484679603,"201051344001025","219011344069620",29.12,37.00,0,325.52,409.38,195.1,186.4,0.879,609539.1,609539.1,21201,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679622,1506394.00
01/17/2017 14:00,2,7.863,ACTIVE,220.74,370.90,59.986,1484679603,"201051344000458","219011344069620",28.33,40.20,0,331.23,422.00,225.4,215.6,1.056,613102.3,613102.3,20914,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679623,1506395.00
01/17/2017 14:00,2,7.738,ACTIVE,221.19,373.31,59.970,1484679603,"201051344000853","219011344069620",29.06,39.00,0,331.53,425.01,227.6,217.7,1.065,611752.9,611752.9,20846,0,0,0,L,1122011218,0,126.07,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679624,1506396.00
01/17/2017 14:00,2,6.619,ACTIVE,216.90,366.70,59.981,1484679603,"201051344000685","219011344069620",28.61,36.30,0,327.02,409.98,191.8,183.2,0.919,608664.1,608664.1,21101,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679625,1506397.00
01/17/2017 14:00,2,6.494,ACTIVE,218.03,366.70,59.965,1484679603,"201051344000917","219011344069620",29.30,38.80,0,327.62,411.48,192.6,184.0,0.915,605659.5,605659.5,21111,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679626,1506398.00
01/17/2017 14:00,2,6.598,ACTIVE,217.13,365.49,59.975,1484679603,"201051344001145","219011344069620",28.69,38.20,0,326.12,409.68,191.7,183.1,0.884,611628.7,611628.7,20975,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679627,1506399.00
01/17/2017 14:00,2,6.615,ACTIVE,218.71,367.00,59.986,1484679603,"201051344000651","219011344069620",28.82,38.00,0,331.53,410.58,193.1,184.4,0.879,604170.8,604170.8,21146,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679628,1506400.00
01/17/2017 14:00,2,7.188,ACTIVE,214.41,370.30,59.970,1484679603,"274151322000088","219011344069620",27.33,55.50,0,326.72,395.85,198.8,190.0,0.769,828302.7,828302.7,20832,0,0,0,L,1151911521,0,123.81,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679629,1506401.00
01/17/2017 14:00,2,4.969,ACTIVE,216.22,430.42,59.965,1484679603,"274151322000068","219011344069620",38.17,54.50,0,385.93,460.47,191.7,183.1,0.742,718532.0,718532.0,21292,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679630,1506402.00
01/17/2017 14:00,2,6.590,ACTIVE,218.03,366.40,59.970,1484679603,"201051344001135","219011344069620",28.73,38.80,0,325.82,408.78,191.7,183.1,0.884,599816.8,599816.8,21195,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679630,1506403.00
01/17/2017 14:00,2,7.773,ACTIVE,218.48,369.10,59.975,1484679603,"201051344000594","219011344069620",28.35,43.00,0,324.92,421.70,223.1,213.4,1.016,615545.5,615545.5,21085,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679631,1506404.00
01/17/2017 14:00,2,6.646,ACTIVE,218.48,365.80,59.965,1484679603,"201051344001203","219011344069620",28.80,37.00,0,326.42,409.98,193.8,185.1,0.910,608160.5,608160.5,21196,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679632,1506405.00
01/17/2017 14:00,2,7.285,ACTIVE,215.09,379.62,59.970,1484679603,"274151322000054","219011344069620",26.12,58.80,0,324.32,394.65,192.6,184.0,0.756,844511.7,844511.7,20912,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679633,1506406.00
01/17/2017 14:00,2,7.770,ACTIVE,219.39,368.80,59.986,1484679603,"201051344000867","219011344069620",28.39,42.00,0,331.23,419.30,223.1,213.4,1.030,601965.9,601965.9,21177,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679634,1506407.00
01/17/2017 14:00,2,6.416,ACTIVE,218.26,365.80,59.949,1484679603,"201051344001093","219011344069620",29.36,35.80,0,327.62,410.58,190.7,182.1,0.871,605179.0,605179.0,21114,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679635,1506408.00
01/17/2017 14:00,2,7.908,ACTIVE,220.29,372.41,59.996,1484679603,"201051344000900","219011344069620",28.98,38.00,0,323.11,423.81,232.2,222.1,1.034,620926.2,620926.2,20767,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679636,1506409.00
01/17/2017 14:00,2,7.766,ACTIVE,220.06,370.30,59.970,1484679603,"201051344000648","219011344069620",28.33,40.00,0,331.83,422.00,222.8,213.1,1.016,610527.7,610527.7,20751,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679637,1506410.00
01/17/2017 14:00,2,7.740,ACTIVE,220.06,370.60,59.986,1484679603,"201051344000569","219011344069620",29.10,38.40,0,332.43,422.00,228.2,218.3,1.061,621204.7,621204.7,20778,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679638,1506411.00
01/17/2017 14:00,2,7.830,ACTIVE,220.74,372.41,59.991,1484679603,"201051344000983","219011344069620",28.75,39.00,0,330.93,422.90,227.9,218.0,1.039,614030.6,614030.6,20902,0,0,0,L,1122011218,0,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679639,1506412.00
01/17/2017 14:00,2,7.750,ACTIVE,220.52,372.11,59.986,1484679603,"201051344001158","219011344069620",27.91,40.00,0,332.73,425.01,219.1,209.5,0.990,602643.5,602643.5,21094,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679640,1506413.00
01/17/2017 14:00,2,7.770,ACTIVE,220.52,371.21,59.981,1484679603,"201051344000576","219011344069620",28.65,39.30,0,330.63,424.71,225.3,215.6,1.025,613178.3,613178.3,20801,0,0,0,L,1122011218,0,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679641,1506414.00
01/17/2017 14:00,2,7.205,ACTIVE,215.09,370.30,59.970,1484679603,"274151322000087","219011344069620",27.93,77.30,0,325.22,395.25,203.9,194.9,0.756,816564.8,816564.8,21108,0,0,0,L,1151911521,0,123.36,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484679642,1506415.00
01/17/2017 14:15,2,8.420,ACTIVE,221.19,374.81,59.981,1484680503,"201051344000645","219011344069620",28.31,38.20,0,339.65,428.91,241.2,230.9,1.092,612544.0,612544.0,20776,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680504,1506416.00
01/17/2017 14:15,2,7.666,ACTIVE,215.32,376.01,59.959,1484680503,"274151322000085","219011344069620",25.82,57.00,0,336.04,396.15,200.2,191.4,0.782,843292.2,843292.2,20918,0,0,0,L,1151911521,0,123.81,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680505,1506417.00
01/17/2017 14:15,2,8.326,ACTIVE,219.84,375.11,59.965,1484680503,"201051344000633","219011344069620",28.05,40.80,0,338.74,424.11,236.5,226.3,1.109,601826.3,601826.3,21150,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680506,1506418.00
01/17/2017 14:15,2,8.146,ACTIVE,221.42,374.21,59.965,1484680503,"201051344000469","219011344069620",29.30,29.00,0,339.34,428.91,241.6,231.3,1.118,604612.7,604612.7,21128,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680507,1506419.00
01/17/2017 14:15,2,7.057,ACTIVE,217.35,366.40,60.002,1484680503,"201051344000646","219011344069620",28.82,36.30,0,335.74,414.49,206.0,196.9,0.968,600911.7,600911.7,21111,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680507,1506420.00
01/17/2017 14:15,2,7.732,ACTIVE,215.54,383.53,59.970,1484680503,"274151322000052","219011344069620",27.83,59.30,0,333.63,399.76,217.7,208.2,0.849,871356.3,871356.3,20680,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680508,1506421.00
01/17/2017 14:15,2,7.182,ACTIVE,218.71,367.00,60.012,1484680503,"201051344000585","219011344069620",29.20,35.60,0,340.25,416.29,212.3,203.0,0.986,611412.2,611412.2,21173,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680509,1506422.00
01/17/2017 14:15,2,7.006,ACTIVE,217.13,364.29,59.970,1484680503,"201051344001230","219011344069620",29.00,35.80,0,335.44,410.28,205.8,196.7,0.950,604273.8,604273.8,21031,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680510,1506423.00
01/17/2017 14:15,2,7.045,ACTIVE,218.93,368.50,59.975,1484680503,"201051344000582","219011344069620",28.88,37.00,0,338.14,416.89,206.1,197.0,0.932,596186.4,596186.4,21144,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680511,1506424.00
01/17/2017 14:15,2,7.066,ACTIVE,217.35,367.00,59.959,1484680503,"201051344000955","219011344069620",28.67,36.80,0,336.64,411.48,205.1,196.1,0.963,611370.9,611370.9,21102,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680512,1506425.00
01/17/2017 14:15,2,5.242,ACTIVE,215.32,436.73,59.959,1484680503,"274151322000094","219011344069620",38.88,54.30,0,394.95,465.58,206.8,197.7,0.791,717609.7,717609.7,21393,0,0,0,L,1151911521,0,123.14,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680513,1506426.00
01/17/2017 14:15,2,8.262,ACTIVE,221.42,375.41,59.959,1484680503,"201051344000579","219011344069620",28.07,39.80,0,339.95,427.71,234.8,224.7,1.078,620066.4,620066.4,21048,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680514,1506427.00
01/17/2017 14:15,2,7.066,ACTIVE,217.35,366.10,59.959,1484680503,"201051344000890","219011344069620",28.84,37.50,0,335.74,410.88,206.3,197.2,0.950,608338.1,608338.1,21173,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680515,1506428.00
01/17/2017 14:15,2,7.037,ACTIVE,218.26,367.30,59.959,1484680503,"201051344000438","219011344069620",28.90,36.50,0,337.84,415.09,205.9,196.8,0.959,609399.0,609399.0,21184,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680516,1506429.00
01/17/2017 14:15,2,6.963,ACTIVE,217.80,359.48,59.954,1484680503,"201051344000417","219011344069620",18.77,35.40,0,339.34,388.64,132.4,125.9,0.619,594022.0,594022.0,21298,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680516,1506430.00
01/17/2017 14:15,2,7.781,ACTIVE,214.87,361.89,59.954,1484680503,"274151322000083","219011344069620",27.67,58.80,0,335.74,400.66,217.9,208.4,0.879,863023.5,863023.5,20715,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680517,1506431.00
01/17/2017 14:15,2,8.090,ACTIVE,216.22,360.38,59.965,1484680503,"274151322000076","219011344069620",28.69,59.50,0,334.84,403.67,235.0,224.9,0.902,920083.5,920083.5,20828,0,0,0,L,1151911521,0,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680518,1506432.00
01/17/2017 14:15,2,8.219,ACTIVE,219.84,373.61,59.975,1484680503,"201051344000868","219011344069620",28.98,34.30,0,336.94,426.21,241.1,230.8,1.083,603139.5,603139.5,21141,0,0,0,L,1122011218,0,124.94,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680519,1506433.00
01/17/2017 14:15,2,8.266,ACTIVE,215.09,363.39,59.944,1484680503,"274151322000095","219011344069620",28.27,59.30,0,334.54,404.57,236.3,226.2,0.862,911118.6,911118.6,20891,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680520,1506434.00
01/17/2017 14:15,2,8.463,ACTIVE,221.42,368.50,59.965,1484680503,"201051344000988","219011344069620",18.07,33.00,0,342.65,402.77,154.9,147.6,0.707,566319.2,566319.2,21172,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680521,1506435.00
01/17/2017 14:15,2,7.184,ACTIVE,218.48,367.90,59.944,1484680503,"201051344001025","219011344069620",29.06,36.30,0,338.74,415.99,211.3,202.0,0.950,609587.4,609587.4,21202,0,0,0,L,1122011218,0,124.72,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680522,1506436.00
01/17/2017 14:15,2,8.322,ACTIVE,221.19,374.81,59.981,1484680503,"201051344000458","219011344069620",28.73,36.80,0,340.25,429.22,242.2,231.8,1.127,613157.9,613157.9,20915,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680523,1506437.00
01/17/2017 14:15,2,8.391,ACTIVE,221.64,377.52,59.970,1484680503,"201051344000853","219011344069620",28.88,35.00,0,340.85,431.02,245.4,234.9,1.136,611809.1,611809.1,20847,0,0,0,L,1122011218,0,126.30,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680524,1506438.00
01/17/2017 14:15,2,6.994,ACTIVE,217.13,367.30,59.975,1484680503,"201051344000685","219011344069620",29.26,35.40,0,336.94,413.59,207.1,197.9,0.990,608711.5,608711.5,21102,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680525,1506439.00
01/17/2017 14:15,2,7.045,ACTIVE,218.71,367.60,59.981,1484680503,"201051344000917","219011344069620",29.28,36.80,0,339.65,415.69,208.9,199.7,0.986,605707.3,605707.3,21112,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680526,1506440.00
01/17/2017 14:15,2,7.090,ACTIVE,217.35,367.90,59.959,1484680503,"201051344001145","219011344069620",28.86,36.50,0,336.94,414.19,207.3,198.1,0.950,611676.1,611676.1,20976,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680527,1506441.00
01/17/2017 14:15,2,7.178,ACTIVE,218.93,367.60,59.959,1484680503,"201051344000651","219011344069620",28.80,35.20,0,342.65,416.29,209.5,200.3,0.946,604218.6,604218.6,21147,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680528,1506442.00
01/17/2017 14:15,2,7.633,ACTIVE,215.09,363.99,59.959,1484680503,"274151322000088","219011344069620",27.33,55.00,0,335.14,398.86,211.1,201.8,0.795,828351.5,828351.5,20833,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680529,1506443.00
01/17/2017 14:15,2,5.205,ACTIVE,216.00,431.02,59.965,1484680503,"274151322000068","219011344069620",38.43,53.80,0,391.34,464.38,204.4,195.4,0.795,718579.0,718579.0,21293,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680529,1506444.00
01/17/2017 14:15,2,7.045,ACTIVE,218.48,368.80,59.965,1484680503,"201051344001135","219011344069620",28.96,37.30,0,336.94,415.09,206.7,197.5,0.959,599864.1,599864.1,21196,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680530,1506445.00
01/17/2017 14:15,2,8.363,ACTIVE,219.16,373.31,59.975,1484680503,"201051344000594","219011344069620",28.01,42.50,0,336.04,425.61,237.2,227.1,1.087,615600.2,615600.2,21086,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680531,1506446.00
01/17/2017 14:15,2,7.061,ACTIVE,218.71,367.60,59.965,1484680503,"201051344001203","219011344069620",29.28,36.50,0,343.25,416.89,209.2,200.0,0.981,608208.5,608208.5,21197,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680532,1506447.00
01/17/2017 14:15,2,7.607,ACTIVE,215.32,352.57,59.965,1484680503,"274151322000054","219011344069620",26.58,58.30,0,335.44,398.26,204.4,195.4,0.787,844559.0,844559.0,20913,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680533,1506448.00
01/17/2017 14:15,2,8.227,ACTIVE,220.06,374.51,59.986,1484680503,"201051344000867","219011344069620",28.49,39.50,0,337.84,424.11,237.4,227.2,1.069,602020.7,602020.7,21178,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680534,1506449.00
01/17/2017 14:15,2,6.908,ACTIVE,218.93,369.10,59.970,1484680503,"201051344001093","219011344069620",29.44,34.50,0,342.35,415.69,206.0,196.9,0.932,605226.1,605226.1,21115,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680535,1506450.00
01/17/2017 14:15,2,8.316,ACTIVE,220.97,376.62,60.007,1484680503,"201051344000900","219011344069620",29.40,34.00,0,338.44,431.02,247.7,237.2,1.109,620983.2,620983.2,20768,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680536,1506451.00
01/17/2017 14:15,2,8.371,ACTIVE,220.74,373.61,59.959,1484680503,"201051344000648","219011344069620",27.97,38.60,0,339.65,425.61,237.1,226.9,1.069,610582.4,610582.4,20752,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680537,1506452.00
01/17/2017 14:15,2,8.314,ACTIVE,220.97,374.51,59.965,1484680503,"201051344000569","219011344069620",28.96,34.50,0,339.34,430.12,243.8,233.4,1.118,621260.8,621260.8,20779,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680538,1506453.00
01/17/2017 14:15,2,8.365,ACTIVE,221.42,374.21,59.970,1484680503,"201051344000983","219011344069620",28.77,35.40,0,339.04,430.12,243.7,233.2,1.123,614086.7,614086.7,20903,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680539,1506454.00
01/17/2017 14:15,2,8.279,ACTIVE,221.42,371.51,59.975,1484680503,"201051344001158","219011344069620",27.81,37.80,0,340.25,426.51,233.2,223.1,1.069,602697.3,602697.3,21095,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680540,1506455.00
01/17/2017 14:15,2,8.293,ACTIVE,221.19,375.71,59.949,1484680503,"201051344000576","219011344069620",28.73,35.40,0,339.65,430.12,241.2,230.8,1.109,613233.8,613233.8,20802,0,0,0,L,1122011218,0,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680541,1506456.00
01/17/2017 14:15,2,7.641,ACTIVE,215.32,356.78,59.965,1484680503,"274151322000087","219011344069620",27.85,77.30,0,330.03,399.76,215.5,206.0,0.800,816614.6,816614.6,21109,0,0,0,L,1151911521,0,123.59,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484680541,1506457.00
01/17/2017 14:30,2,6.777,ACTIVE,219.84,368.50,59.991,1484681403,"201051344000645","219011344069620",29.40,34.50,0,339.95,424.11,201.7,192.8,0.902,612596.1,612596.1,20777,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681404,1506458.00
01/17/2017 14:30,2,6.193,ACTIVE,215.09,350.77,59.986,1484681403,"274151322000085","219011344069620",26.60,54.00,0,336.34,395.25,166.8,159.1,0.636,843335.3,843335.3,20919,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681405,1506459.00
01/17/2017 14:30,2,6.691,ACTIVE,218.71,369.10,59.986,1484681403,"201051344000633","219011344069620",29.06,38.00,0,339.34,423.20,196.9,188.1,0.932,601877.4,601877.4,21151,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681406,1506460.00
01/17/2017 14:30,2,6.695,ACTIVE,220.06,372.71,59.991,1484681403,"201051344000469","219011344069620",29.68,24.50,0,340.25,425.61,201.3,192.3,0.937,604664.9,604664.9,21129,0,0,0,L,1122011218,0,124.72,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681407,1506461.00
01/17/2017 14:30,2,5.629,ACTIVE,216.67,362.19,59.996,1484681403,"201051344000646","219011344069620",29.20,35.80,0,335.44,409.98,166.4,158.7,0.787,600955.4,600955.4,21112,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681408,1506462.00
01/17/2017 14:30,2,6.252,ACTIVE,215.32,356.18,59.959,1484681403,"274151322000052","219011344069620",28.41,58.30,0,335.14,399.46,179.7,171.5,0.712,871403.0,871403.0,20681,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681409,1506463.00
01/17/2017 14:30,2,5.723,ACTIVE,218.03,363.69,59.970,1484681403,"201051344000585","219011344069620",29.82,35.00,0,337.84,414.79,172.8,164.9,0.800,611457.5,611457.5,21174,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681410,1506464.00
01/17/2017 14:30,2,5.512,ACTIVE,216.45,359.18,59.996,1484681403,"201051344001230","219011344069620",29.74,34.50,0,336.04,410.28,166.0,158.3,0.778,604317.4,604317.4,21032,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681410,1506465.00
01/17/2017 14:30,2,5.650,ACTIVE,217.80,362.79,59.986,1484681403,"201051344000582","219011344069620",29.26,34.00,0,336.94,415.39,167.5,159.7,0.769,596230.2,596230.2,21145,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681412,1506466.00
01/17/2017 14:30,2,5.621,ACTIVE,216.90,362.49,59.986,1484681403,"201051344000955","219011344069620",29.08,34.80,0,336.04,409.38,165.6,157.9,0.787,611414.4,611414.4,21103,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681412,1506467.00
01/17/2017 14:30,2,4.211,ACTIVE,215.32,440.04,59.975,1484681403,"274151322000094","219011344069620",39.44,52.80,0,395.55,464.08,167.4,159.7,0.650,717653.5,717653.5,21394,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681413,1506468.00
