ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 14:30,2,6.578,ACTIVE,220.29,369.10,59.991,1484681403,"201051344000579","219011344069620",29.30,38.20,0,341.15,426.81,195.3,186.6,0.910,620117.0,620117.0,21049,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681414,1506469.00
01/17/2017 14:30,2,5.631,ACTIVE,216.67,363.39,59.949,1484681403,"201051344000890","219011344069620",29.30,36.50,0,336.34,410.88,167.2,159.5,0.773,608381.8,608381.8,21174,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681415,1506470.00
01/17/2017 14:30,2,5.596,ACTIVE,217.58,363.09,59.986,1484681403,"201051344000438","219011344069620",29.40,34.80,0,336.94,410.88,166.6,158.8,0.778,609442.7,609442.7,21185,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681416,1506471.00
01/17/2017 14:30,2,5.545,ACTIVE,217.35,357.38,59.986,1484681403,"201051344000417","219011344069620",19.08,35.00,0,338.74,387.74,107.3,101.7,0.495,594049.9,594049.9,21299,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681417,1506472.00
01/17/2017 14:30,2,6.332,ACTIVE,215.09,350.77,59.996,1484681403,"274151322000083","219011344069620",28.27,56.50,0,335.44,399.76,181.1,172.8,0.698,863070.3,863070.3,20716,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681418,1506473.00
01/17/2017 14:30,2,6.609,ACTIVE,216.00,370.90,59.986,1484681403,"274151322000076","219011344069620",28.94,57.00,0,335.14,402.77,193.8,185.1,0.756,920134.0,920134.0,20829,0,0,0,L,1151911521,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681419,1506474.00
01/17/2017 14:30,2,6.713,ACTIVE,218.71,366.70,59.975,1484681403,"201051344000868","219011344069620",29.60,30.00,0,338.74,426.21,201.2,192.3,0.915,603191.5,603191.5,21142,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681420,1506475.00
01/17/2017 14:30,2,6.615,ACTIVE,214.87,375.71,59.981,1484681403,"274151322000095","219011344069620",29.10,57.00,0,334.54,403.97,195.0,186.3,0.738,911169.3,911169.3,20892,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681421,1506476.00
01/17/2017 14:30,2,6.764,ACTIVE,220.06,363.09,59.996,1484681403,"201051344000988","219011344069620",18.96,29.30,0,342.35,400.66,129.9,123.5,0.597,566352.5,566352.5,21173,0,0,0,L,1122011218,0,125.17,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681422,1506477.00
01/17/2017 14:30,2,5.697,ACTIVE,217.80,362.49,59.965,1484681403,"201051344001025","219011344069620",29.62,35.00,0,337.24,415.39,170.9,163.1,0.773,609632.3,609632.3,21203,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681422,1506478.00
01/17/2017 14:30,2,6.738,ACTIVE,220.06,369.70,59.991,1484681403,"201051344000458","219011344069620",29.58,32.60,0,340.25,427.11,201.9,192.9,0.928,613210.1,613210.1,20916,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681423,1506479.00
01/17/2017 14:30,2,6.842,ACTIVE,220.52,370.90,59.965,1484681403,"201051344000853","219011344069620",29.46,31.00,0,340.85,429.52,204.1,195.1,0.937,611862.0,611862.0,20848,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681424,1506480.00
01/17/2017 14:30,2,5.602,ACTIVE,216.67,362.79,59.986,1484681403,"201051344000685","219011344069620",29.52,33.30,0,334.84,409.98,167.5,159.7,0.800,608755.5,608755.5,21103,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681425,1506481.00
01/17/2017 14:30,2,5.627,ACTIVE,217.80,363.99,59.986,1484681403,"201051344000917","219011344069620",29.70,33.80,0,336.94,410.88,169.3,161.5,0.800,605751.6,605751.6,21113,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681426,1506482.00
01/17/2017 14:30,2,5.607,ACTIVE,216.67,362.19,59.975,1484681403,"201051344001145","219011344069620",29.52,34.00,0,336.34,409.68,167.7,159.9,0.778,611720.1,611720.1,20977,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681427,1506483.00
01/17/2017 14:30,2,5.758,ACTIVE,218.03,364.59,59.975,1484681403,"201051344000651","219011344069620",29.02,33.30,0,339.04,414.79,169.2,161.4,0.769,604263.0,604263.0,21148,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681428,1506484.00
01/17/2017 14:30,2,6.215,ACTIVE,215.09,354.67,59.949,1484681403,"274151322000088","219011344069620",27.73,52.30,0,336.04,397.96,174.5,166.5,0.654,828396.8,828396.8,20834,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681429,1506485.00
01/17/2017 14:30,2,4.221,ACTIVE,216.00,435.23,59.970,1484681403,"274151322000068","219011344069620",39.08,53.00,0,391.64,460.78,167.7,159.9,0.641,718622.6,718622.6,21294,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681430,1506486.00
01/17/2017 14:30,2,5.650,ACTIVE,217.58,362.19,59.970,1484681403,"201051344001135","219011344069620",29.22,35.00,0,335.74,410.28,167.2,159.5,0.769,599908.0,599908.0,21197,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681431,1506487.00
01/17/2017 14:30,2,6.697,ACTIVE,217.80,366.70,59.970,1484681403,"201051344000594","219011344069620",29.06,41.30,0,335.44,425.01,197.0,188.2,0.906,615651.2,615651.2,21087,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681432,1506488.00
01/17/2017 14:30,2,5.604,ACTIVE,218.03,363.09,59.986,1484681403,"201051344001203","219011344069620",29.74,34.50,0,338.74,414.19,168.8,161.0,0.800,608252.9,608252.9,21198,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681433,1506489.00
01/17/2017 14:30,2,6.215,ACTIVE,215.09,351.97,59.991,1484681403,"274151322000054","219011344069620",27.02,54.50,0,335.74,397.35,169.9,162.1,0.650,844603.0,844603.0,20914,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681434,1506490.00
01/17/2017 14:30,2,6.736,ACTIVE,218.71,366.70,59.970,1484681403,"201051344000867","219011344069620",28.94,36.30,0,340.85,423.20,197.4,188.6,0.906,602071.8,602071.8,21179,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681434,1506491.00
01/17/2017 14:30,2,5.451,ACTIVE,217.80,363.09,59.991,1484681403,"201051344001093","219011344069620",29.92,32.20,0,338.44,414.19,165.1,157.4,0.751,605269.6,605269.6,21116,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681435,1506492.00
01/17/2017 14:30,2,6.814,ACTIVE,219.39,371.51,59.938,1484681403,"201051344000900","219011344069620",29.68,29.00,0,338.74,426.21,204.6,195.5,0.924,621036.4,621036.4,20769,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681436,1506493.00
01/17/2017 14:30,2,6.689,ACTIVE,219.39,367.00,59.970,1484681403,"201051344000648","219011344069620",29.20,35.00,0,340.55,424.11,197.8,189.0,0.897,610633.5,610633.5,20753,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681437,1506494.00
01/17/2017 14:30,2,6.734,ACTIVE,219.61,369.70,59.975,1484681403,"201051344000569","219011344069620",29.62,30.30,0,339.34,425.31,202.2,193.2,0.932,621313.2,621313.2,20780,0,0,0,L,1122011218,0,124.49,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681438,1506495.00
01/17/2017 14:30,2,6.768,ACTIVE,219.84,369.40,59.970,1484681403,"201051344000983","219011344069620",29.60,31.30,0,339.65,425.61,202.7,193.7,0.950,614139.1,614139.1,20904,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681439,1506496.00
01/17/2017 14:30,2,6.648,ACTIVE,219.84,366.70,59.996,1484681403,"201051344001158","219011344069620",28.80,35.00,0,340.25,422.30,193.9,185.2,0.906,602747.5,602747.5,21096,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681440,1506497.00
01/17/2017 14:30,2,6.744,ACTIVE,219.61,370.30,59.975,1484681403,"201051344000576","219011344069620",29.32,31.00,0,340.25,429.22,200.3,191.4,0.924,613285.7,613285.7,20803,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681441,1506498.00
01/17/2017 14:30,2,6.146,ACTIVE,214.87,371.51,59.965,1484681403,"274151322000087","219011344069620",28.49,75.30,0,335.44,399.16,177.2,169.1,0.663,816660.7,816660.7,21110,0,0,0,L,1151911521,0,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484681442,1506499.00
01/17/2017 14:45,2,6.252,ACTIVE,219.39,364.89,59.975,1484682304,"201051344000645","219011344069620",29.62,32.20,0,342.95,413.89,187.5,179.0,0.849,612642.3,612642.3,20778,0,0,0,L,1122011218,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682305,1506500.00
01/17/2017 14:45,2,5.689,ACTIVE,215.09,360.69,60.002,1484682304,"274151322000085","219011344069620",27.10,52.00,0,337.84,387.74,156.2,148.8,0.592,843373.5,843373.5,20920,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682306,1506501.00
01/17/2017 14:45,2,6.248,ACTIVE,218.48,366.70,59.954,1484682304,"201051344000633","219011344069620",29.06,36.80,0,341.45,412.08,183.9,175.6,0.879,601922.6,601922.6,21152,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682307,1506502.00
01/17/2017 14:45,2,6.207,ACTIVE,219.61,367.60,59.981,1484682304,"201051344000469","219011344069620",29.74,22.30,0,341.75,413.89,186.9,178.5,0.871,604711.0,604711.0,21130,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682308,1506503.00
01/17/2017 14:45,2,5.111,ACTIVE,216.45,361.29,59.970,1484682304,"201051344000646","219011344069620",29.76,35.20,0,336.64,398.86,154.0,146.7,0.729,600993.3,600993.3,21113,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682308,1506504.00
01/17/2017 14:45,2,5.793,ACTIVE,215.09,361.89,59.970,1484682304,"274151322000052","219011344069620",28.57,55.00,0,336.64,390.74,167.5,159.8,0.658,871444.1,871444.1,20682,0,0,0,L,1151911521,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682309,1506505.00
01/17/2017 14:45,2,5.342,ACTIVE,217.58,361.89,60.018,1484682304,"201051344000585","219011344069620",29.68,33.30,0,336.94,399.76,160.5,153.0,0.747,611496.9,611496.9,21175,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682310,1506506.00
01/17/2017 14:45,2,5.066,ACTIVE,216.22,362.49,60.002,1484682304,"201051344001230","219011344069620",29.88,34.00,0,338.44,398.26,153.3,146.0,0.720,604355.1,604355.1,21033,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682311,1506507.00
01/17/2017 14:45,2,5.184,ACTIVE,217.58,362.49,59.970,1484682304,"201051344000582","219011344069620",29.56,32.20,0,337.24,400.06,155.2,147.9,0.712,596268.4,596268.4,21146,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682312,1506508.00
01/17/2017 14:45,2,5.135,ACTIVE,216.45,358.58,59.975,1484682304,"201051344000955","219011344069620",29.54,33.30,0,337.54,398.26,153.6,146.3,0.725,611452.1,611452.1,21104,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682313,1506509.00
01/17/2017 14:45,2,3.912,ACTIVE,215.32,422.90,59.981,1484682304,"274151322000094","219011344069620",39.46,50.80,0,398.26,460.47,155.2,147.8,0.597,717691.8,717691.8,21395,0,0,0,L,1151911521,0,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682314,1506510.00
01/17/2017 14:45,2,6.242,ACTIVE,219.61,365.19,59.981,1484682304,"201051344000579","219011344069620",28.90,35.80,0,342.65,411.78,182.7,174.4,0.857,620161.9,620161.9,21050,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682315,1506511.00
01/17/2017 14:45,2,5.158,ACTIVE,216.45,360.69,59.981,1484682304,"201051344000890","219011344069620",29.60,36.00,0,336.94,398.86,154.7,147.3,0.703,608419.9,608419.9,21175,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682316,1506512.00
01/17/2017 14:45,2,5.121,ACTIVE,216.90,360.69,59.981,1484682304,"201051344000438","219011344069620",29.78,32.80,0,337.84,398.86,154.3,147.1,0.720,609480.6,609480.6,21186,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682317,1506513.00
01/17/2017 14:45,2,5.053,ACTIVE,216.67,354.67,59.981,1484682304,"201051344000417","219011344069620",19.42,33.80,0,338.74,380.82,99.3,93.9,0.482,594074.2,594074.2,21300,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682318,1506514.00
01/17/2017 14:45,2,5.875,ACTIVE,214.87,370.60,60.002,1484682304,"274151322000083","219011344069620",28.45,55.00,0,337.24,390.74,169.1,161.3,0.676,863111.9,863111.9,20717,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682319,1506515.00
01/17/2017 14:45,2,6.123,ACTIVE,215.54,355.58,59.975,1484682304,"274151322000076","219011344069620",29.18,54.80,0,336.64,392.85,181.0,172.8,0.707,920178.4,920178.4,20830,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682319,1506516.00
01/17/2017 14:45,2,6.311,ACTIVE,218.26,365.80,59.986,1484682304,"201051344000868","219011344069620",29.22,28.00,0,337.84,412.68,186.8,178.4,0.849,603237.5,603237.5,21143,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682320,1506517.00
01/17/2017 14:45,2,6.191,ACTIVE,214.87,374.51,59.970,1484682304,"274151322000095","219011344069620",29.08,55.30,0,337.24,394.95,182.3,174.0,0.685,911214.0,911214.0,20893,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682321,1506518.00
01/17/2017 14:45,2,6.256,ACTIVE,219.61,362.19,59.970,1484682304,"201051344000988","219011344069620",19.16,26.50,0,343.55,392.25,121.6,115.4,0.561,566382.1,566382.1,21174,0,0,0,L,1122011218,0,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682322,1506519.00
01/17/2017 14:45,2,5.242,ACTIVE,217.35,360.08,59.991,1484682304,"201051344001025","219011344069620",29.90,33.30,0,337.54,399.16,158.7,151.3,0.720,609671.3,609671.3,21204,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682323,1506520.00
01/17/2017 14:45,2,6.238,ACTIVE,219.61,366.70,59.975,1484682304,"201051344000458","219011344069620",29.82,30.30,0,341.75,414.49,188.3,179.9,0.884,613256.4,613256.4,20917,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682324,1506521.00
01/17/2017 14:45,2,6.346,ACTIVE,220.06,370.00,59.986,1484682304,"201051344000853","219011344069620",29.58,27.80,0,341.45,414.49,190.2,181.7,0.875,611908.8,611908.8,20849,0,0,0,L,1122011218,0,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682325,1506522.00
01/17/2017 14:45,2,5.217,ACTIVE,216.45,360.69,59.981,1484682304,"201051344000685","219011344069620",29.44,32.80,0,337.54,397.96,155.5,148.2,0.747,608793.7,608793.7,21104,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682326,1506523.00
01/17/2017 14:45,2,5.281,ACTIVE,217.35,361.59,59.981,1484682304,"201051344000917","219011344069620",29.36,32.20,0,336.94,400.66,156.9,149.6,0.742,605790.3,605790.3,21114,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682327,1506524.00
01/17/2017 14:45,2,5.207,ACTIVE,216.45,360.99,59.970,1484682304,"201051344001145","219011344069620",29.56,33.00,0,337.84,397.96,155.9,148.5,0.716,611758.4,611758.4,20978,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682327,1506525.00
01/17/2017 14:45,2,5.238,ACTIVE,217.58,362.19,59.986,1484682304,"201051344000651","219011344069620",29.64,31.80,0,338.14,400.96,157.3,149.9,0.716,604301.7,604301.7,21149,0,0,0,L,1122011218,0,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682328,1506526.00
01/17/2017 14:45,2,5.701,ACTIVE,214.87,360.38,59.975,1484682304,"274151322000088","219011344069620",28.21,51.30,0,336.64,389.54,162.8,155.2,0.623,828436.7,828436.7,20835,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682329,1506527.00
01/17/2017 14:45,2,3.984,ACTIVE,215.77,428.01,59.965,1484682304,"274151322000068","219011344069620",38.66,52.00,0,394.95,458.37,155.8,148.5,0.597,718660.7,718660.7,21295,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682330,1506528.00
01/17/2017 14:45,2,5.236,ACTIVE,217.13,360.38,59.975,1484682304,"201051344001135","219011344069620",29.30,33.30,0,336.64,398.56,155.4,148.1,0.720,599946.2,599946.2,21198,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682331,1506529.00
01/17/2017 14:45,2,6.258,ACTIVE,217.80,365.49,59.981,1484682304,"201051344000594","219011344069620",29.14,39.80,0,336.34,411.48,184.7,176.3,0.849,615696.5,615696.5,21088,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682332,1506530.00
01/17/2017 14:45,2,5.201,ACTIVE,217.58,362.19,59.975,1484682304,"201051344001203","219011344069620",29.78,33.50,0,337.84,399.76,156.9,149.5,0.734,608291.4,608291.4,21199,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682333,1506531.00
01/17/2017 14:45,2,5.770,ACTIVE,215.09,351.67,59.975,1484682304,"274151322000054","219011344069620",27.41,52.00,0,337.54,389.24,160.1,152.6,0.614,844642.1,844642.1,20915,0,0,0,L,1151911521,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682334,1506532.00
01/17/2017 14:45,2,6.170,ACTIVE,218.48,365.80,59.975,1484682304,"201051344000867","219011344069620",29.52,33.80,0,338.14,411.18,184.4,176.0,0.844,602117.2,602117.2,21180,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682335,1506533.00
01/17/2017 14:45,2,5.020,ACTIVE,217.13,361.89,59.981,1484682304,"201051344001093","219011344069620",30.16,31.50,0,337.54,398.26,153.2,145.9,0.698,605307.4,605307.4,21117,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682336,1506534.00
01/17/2017 14:45,2,6.289,ACTIVE,219.16,367.00,59.975,1484682304,"201051344000900","219011344069620",30.00,27.30,0,340.55,414.49,191.1,182.6,0.879,621083.4,621083.4,20770,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682336,1506535.00
01/17/2017 14:45,2,6.264,ACTIVE,219.16,365.49,59.981,1484682304,"201051344000648","219011344069620",29.16,32.40,0,342.95,413.89,185.0,176.6,0.853,610679.0,610679.0,20754,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682337,1506536.00
01/17/2017 14:45,2,6.244,ACTIVE,219.39,366.40,59.975,1484682304,"201051344000569","219011344069620",29.90,28.80,0,342.35,413.59,189.1,180.6,0.871,621359.6,621359.6,20781,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682338,1506537.00
01/17/2017 14:45,2,6.334,ACTIVE,219.39,366.40,59.970,1484682304,"201051344000983","219011344069620",29.60,29.00,0,341.75,415.09,189.9,181.4,0.875,614185.8,614185.8,20905,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682339,1506538.00
01/17/2017 14:45,2,6.195,ACTIVE,219.61,367.60,60.002,1484682304,"201051344001158","219011344069620",28.94,32.40,0,342.95,412.38,181.8,173.5,0.840,602792.0,602792.0,21097,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682340,1506539.00
01/17/2017 14:45,2,6.293,ACTIVE,219.61,370.00,59.981,1484682304,"201051344000576","219011344069620",29.42,28.50,0,341.45,413.59,187.5,179.1,0.857,613331.8,613331.8,20804,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682341,1506540.00
01/17/2017 14:45,2,5.689,ACTIVE,214.87,366.10,59.986,1484682304,"274151322000087","219011344069620",28.73,72.00,0,337.84,388.94,165.6,157.9,0.614,816701.3,816701.3,21111,0,0,0,L,1151911521,0,123.36,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484682342,1506541.00
01/17/2017 15:00,2,5.984,ACTIVE,219.39,364.59,59.959,1484683203,"201051344000645","219011344069620",29.52,29.50,0,343.55,409.98,178.8,170.7,0.804,612685.9,612685.9,20779,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683204,1506542.00
01/17/2017 15:00,2,5.342,ACTIVE,215.32,365.80,59.954,1484683203,"274151322000085","219011344069620",27.69,49.30,0,338.74,385.33,149.8,142.6,0.570,843409.9,843409.9,20921,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683205,1506543.00
01/17/2017 15:00,2,5.875,ACTIVE,218.71,365.19,59.933,1484683203,"201051344000633","219011344069620",29.44,34.00,0,342.35,408.48,175.2,167.1,0.826,601965.3,601965.3,21153,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683206,1506544.00
01/17/2017 15:00,2,5.809,ACTIVE,219.84,369.10,59.975,1484683203,"201051344000469","219011344069620",30.24,20.30,0,342.65,410.58,177.8,169.6,0.822,604754.4,604754.4,21131,0,0,0,L,1122011218,0,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683207,1506545.00
01/17/2017 15:00,2,4.811,ACTIVE,216.67,360.69,59.965,1484683203,"201051344000646","219011344069620",30.12,32.80,0,337.24,395.25,146.7,139.7,0.694,601029.1,601029.1,21114,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683208,1506546.00
01/17/2017 15:00,2,5.387,ACTIVE,215.32,352.57,59.938,1484683203,"274151322000052","219011344069620",29.28,52.80,0,337.24,388.34,159.7,152.2,0.619,871483.1,871483.1,20683,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683209,1506547.00
01/17/2017 15:00,2,5.037,ACTIVE,217.80,361.59,59.959,1484683203,"201051344000585","219011344069620",30.02,31.00,0,337.54,395.85,153.1,145.8,0.712,611534.2,611534.2,21176,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683210,1506548.00
01/17/2017 15:00,2,4.746,ACTIVE,216.45,358.58,59.981,1484683203,"201051344001230","219011344069620",30.26,32.00,0,338.14,394.95,145.3,138.4,0.694,604390.6,604390.6,21034,0,0,0,L,1122011218,0,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683211,1506549.00
01/17/2017 15:00,2,4.812,ACTIVE,217.58,360.38,59.917,1484683203,"201051344000582","219011344069620",30.16,31.30,0,337.24,395.55,146.8,139.8,0.667,596304.3,596304.3,21147,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683212,1506550.00
01/17/2017 15:00,2,4.812,ACTIVE,216.67,360.08,60.002,1484683203,"201051344000955","219011344069620",29.96,31.00,0,338.14,394.65,145.9,138.9,0.676,611487.7,611487.7,21105,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683213,1506551.00
01/17/2017 15:00,2,3.680,ACTIVE,215.09,439.74,59.959,1484683203,"274151322000094","219011344069620",39.80,50.00,0,404.57,460.47,148.6,141.5,0.566,717727.9,717727.9,21396,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683214,1506552.00
01/17/2017 15:00,2,5.854,ACTIVE,219.61,366.10,59.975,1484683203,"201051344000579","219011344069620",29.40,34.00,0,343.25,408.48,174.2,166.2,0.818,620204.3,620204.3,21051,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683214,1506553.00
01/17/2017 15:00,2,4.836,ACTIVE,216.45,358.28,59.991,1484683203,"201051344000890","219011344069620",29.94,34.00,0,338.44,396.15,146.7,139.6,0.667,608455.6,608455.6,21176,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683215,1506554.00
01/17/2017 15:00,2,4.816,ACTIVE,217.35,360.38,59.954,1484683203,"201051344000438","219011344069620",30.06,31.80,0,337.84,394.95,146.6,139.6,0.689,609516.4,609516.4,21187,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683216,1506555.00
01/17/2017 15:00,2,4.756,ACTIVE,216.90,355.28,59.970,1484683203,"201051344000417","219011344069620",19.62,32.20,0,339.04,378.72,94.5,89.2,0.438,594097.1,594097.1,21301,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683217,1506556.00
01/17/2017 15:00,2,5.494,ACTIVE,214.87,351.97,59.959,1484683203,"274151322000083","219011344069620",28.96,53.00,0,334.24,388.04,161.1,153.6,0.636,863151.2,863151.2,20718,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683218,1506557.00
01/17/2017 15:00,2,5.707,ACTIVE,216.00,357.68,59.970,1484683203,"274151322000076","219011344069620",29.90,52.50,0,337.84,391.34,172.9,164.9,0.672,920220.6,920220.6,20831,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683219,1506558.00
01/17/2017 15:00,2,5.951,ACTIVE,218.48,364.29,59.965,1484683203,"201051344000868","219011344069620",29.44,26.30,0,337.54,408.48,177.4,169.3,0.804,603280.9,603280.9,21144,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683220,1506559.00
01/17/2017 15:00,2,5.830,ACTIVE,214.87,357.08,59.965,1484683203,"274151322000095","219011344069620",29.42,52.50,0,337.24,391.34,173.7,165.7,0.663,911256.4,911256.4,20894,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683221,1506560.00
01/17/2017 15:00,2,5.885,ACTIVE,219.61,361.29,59.991,1484683203,"201051344000988","219011344069620",19.36,24.50,0,343.25,389.84,115.3,109.4,0.526,566410.1,566410.1,21175,0,0,0,L,1122011218,0,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683222,1506561.00
01/17/2017 15:00,2,4.941,ACTIVE,217.58,360.99,59.928,1484683203,"201051344001025","219011344069620",30.24,31.50,0,337.84,396.15,151.3,144.2,0.685,609708.2,609708.2,21205,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683223,1506562.00
01/17/2017 15:00,2,5.949,ACTIVE,219.61,365.80,59.986,1484683203,"201051344000458","219011344069620",29.76,27.80,0,342.95,410.28,179.4,171.2,0.844,613300.2,613300.2,20918,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683224,1506563.00
01/17/2017 15:00,2,5.926,ACTIVE,220.06,366.70,59.981,1484683203,"201051344000853","219011344069620",30.18,25.50,0,342.35,410.58,181.2,173.0,0.840,611953.0,611953.0,20850,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683225,1506564.00
01/17/2017 15:00,2,4.906,ACTIVE,216.67,361.29,59.933,1484683203,"201051344000685","219011344069620",29.70,30.50,0,338.14,395.55,147.6,140.5,0.707,608829.7,608829.7,21105,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683226,1506565.00
01/17/2017 15:00,2,4.859,ACTIVE,217.58,360.69,59.981,1484683203,"201051344000917","219011344069620",30.36,30.50,0,336.94,395.25,149.4,142.3,0.707,605826.7,605826.7,21115,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683227,1506566.00
01/17/2017 15:00,2,4.885,ACTIVE,216.90,360.38,59.975,1484683203,"201051344001145","219011344069620",30.02,31.00,0,337.84,395.25,148.4,141.3,0.685,611794.6,611794.6,20979,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683228,1506567.00
01/17/2017 15:00,2,4.990,ACTIVE,217.80,361.89,59.959,1484683203,"201051344000651","219011344069620",29.60,29.80,0,337.84,395.55,149.6,142.5,0.685,604338.2,604338.2,21150,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683229,1506568.00
01/17/2017 15:00,2,5.346,ACTIVE,215.32,351.07,59.975,1484683203,"274151322000088","219011344069620",28.75,47.50,0,337.54,386.53,155.5,148.2,0.588,828474.7,828474.7,20836,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683229,1506569.00
01/17/2017 15:00,2,3.742,ACTIVE,216.00,423.50,59.965,1484683203,"274151322000068","219011344069620",38.82,49.30,0,397.35,461.68,147.2,140.2,0.566,718697.0,718697.0,21296,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683230,1506570.00
01/17/2017 15:00,2,4.896,ACTIVE,217.35,359.78,59.996,1484683203,"201051344001135","219011344069620",29.82,30.80,0,337.84,395.25,147.9,140.9,0.698,599982.3,599982.3,21199,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683231,1506571.00
01/17/2017 15:00,2,5.900,ACTIVE,218.03,364.59,60.002,1484683203,"201051344000594","219011344069620",29.44,37.00,0,336.34,406.37,175.9,167.8,0.818,615739.4,615739.4,21089,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683232,1506572.00
01/17/2017 15:00,2,4.869,ACTIVE,217.58,360.69,59.996,1484683203,"201051344001203","219011344069620",30.16,32.20,0,338.44,395.25,148.8,141.6,0.698,608327.8,608327.8,21200,0,0,0,L,1122011218,0,125.17,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683233,1506573.00
01/17/2017 15:00,2,5.406,ACTIVE,215.09,351.07,59.959,1484683203,"274151322000054","219011344069620",28.05,48.00,0,337.84,386.83,153.5,146.2,0.583,844679.5,844679.5,20916,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683234,1506574.00
01/17/2017 15:00,2,5.834,ACTIVE,218.93,364.29,59.975,1484683203,"201051344000867","219011344069620",29.78,32.00,0,337.54,406.97,175.9,167.8,0.800,602160.1,602160.1,21181,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683235,1506575.00
01/17/2017 15:00,2,4.715,ACTIVE,217.58,361.29,60.002,1484683203,"201051344001093","219011344069620",30.43,28.50,0,337.54,394.05,145.3,138.4,0.663,605342.9,605342.9,21118,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683236,1506576.00
01/17/2017 15:00,2,5.904,ACTIVE,219.16,366.70,60.002,1484683203,"201051344000900","219011344069620",30.40,24.80,0,342.35,411.18,181.7,173.4,0.818,621127.8,621127.8,20771,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683237,1506577.00
01/17/2017 15:00,2,5.871,ACTIVE,219.39,366.40,59.959,1484683203,"201051344000648","219011344069620",29.62,30.80,0,343.25,409.98,176.1,168.0,0.809,610722.0,610722.0,20755,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683238,1506578.00
01/17/2017 15:00,2,5.834,ACTIVE,219.39,368.20,59.991,1484683203,"201051344000569","219011344069620",30.45,25.00,0,342.65,410.28,180.0,171.8,0.853,621403.5,621403.5,20782,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683238,1506579.00
01/17/2017 15:00,2,5.941,ACTIVE,219.61,367.00,59.991,1484683203,"201051344000983","219011344069620",30.00,26.80,0,342.35,410.88,180.5,172.3,0.844,614229.9,614229.9,20906,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683239,1506580.00
01/17/2017 15:00,2,5.791,ACTIVE,219.84,368.20,60.007,1484683203,"201051344001158","219011344069620",29.52,30.80,0,343.25,408.78,173.1,165.2,0.818,602834.3,602834.3,21098,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683240,1506581.00
01/17/2017 15:00,2,5.863,ACTIVE,219.84,367.90,59.975,1484683203,"201051344000576","219011344069620",30.04,26.00,0,342.35,409.98,178.3,170.2,0.822,613375.4,613375.4,20805,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683241,1506582.00
01/17/2017 15:00,2,5.396,ACTIVE,215.09,351.67,60.002,1484683203,"274151322000087","219011344069620",28.84,69.00,0,337.54,386.23,157.6,150.1,0.583,816739.8,816739.8,21112,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484683242,1506583.00
01/17/2017 15:15,2,5.512,ACTIVE,218.93,363.99,59.975,1484684103,"201051344000645","219011344069620",29.72,28.30,0,342.65,407.57,165.9,158.2,0.756,612727.1,612727.1,20780,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684105,1506584.00
01/17/2017 15:15,2,4.912,ACTIVE,214.87,366.40,59.938,1484684103,"274151322000085","219011344069620",28.11,46.00,0,338.74,384.13,139.8,133.0,0.535,843444.5,843444.5,20922,0,0,0,L,1151911521,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684105,1506585.00
01/17/2017 15:15,2,5.455,ACTIVE,218.26,363.39,59.933,1484684103,"201051344000633","219011344069620",29.48,32.20,0,341.75,406.67,162.7,155.1,0.773,602005.7,602005.7,21154,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684106,1506586.00
01/17/2017 15:15,2,5.342,ACTIVE,219.16,363.99,59.965,1484684103,"201051344000469","219011344069620",30.47,19.00,0,342.35,407.87,164.8,157.2,0.760,604795.3,604795.3,21132,0,0,0,L,1122011218,0,124.49,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684107,1506587.00
01/17/2017 15:15,2,4.477,ACTIVE,216.00,356.48,59.938,1484684103,"201051344000646","219011344069620",29.90,30.80,0,337.24,393.15,135.5,128.9,0.641,601062.7,601062.7,21115,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684108,1506588.00
01/17/2017 15:15,2,5.000,ACTIVE,215.09,359.48,59.938,1484684103,"274151322000052","219011344069620",29.34,49.50,0,337.54,385.93,148.5,141.4,0.575,871519.9,871519.9,20684,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684109,1506589.00
01/17/2017 15:15,2,4.604,ACTIVE,217.13,359.78,59.986,1484684103,"201051344000585","219011344069620",30.49,29.00,0,337.54,394.05,142.2,135.3,0.667,611569.4,611569.4,21177,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684110,1506590.00
01/17/2017 15:15,2,4.381,ACTIVE,215.77,356.78,59.959,1484684103,"201051344001230","219011344069620",30.38,29.80,0,338.44,392.25,134.8,128.1,0.628,604423.9,604423.9,21035,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684111,1506591.00
01/17/2017 15:15,2,4.547,ACTIVE,217.13,361.29,59.922,1484684103,"201051344000582","219011344069620",29.60,29.30,0,337.84,393.75,136.2,129.5,0.623,596338.1,596338.1,21148,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684112,1506592.00
01/17/2017 15:15,2,4.416,ACTIVE,216.00,356.78,59.907,1484684103,"201051344000955","219011344069620",30.16,29.80,0,338.74,392.55,134.9,128.3,0.636,611521.2,611521.2,21106,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684113,1506593.00
01/17/2017 15:15,2,3.248,ACTIVE,214.87,430.42,59.954,1484684103,"274151322000094","219011344069620",39.68,47.80,0,403.97,462.58,129.9,123.5,0.491,717761.9,717761.9,21397,0,0,0,L,1151911521,0,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684114,1506594.00
01/17/2017 15:15,2,5.381,ACTIVE,218.93,365.49,59.959,1484684103,"201051344000579","219011344069620",29.74,32.00,0,342.65,406.37,162.0,154.4,0.760,620244.5,620244.5,21052,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684115,1506595.00
01/17/2017 15:15,2,4.420,ACTIVE,215.77,355.28,59.975,1484684103,"201051344000890","219011344069620",30.32,32.60,0,337.54,392.85,135.7,129.0,0.628,608489.3,608489.3,21177,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684116,1506596.00
01/17/2017 15:15,2,4.459,ACTIVE,216.67,359.78,59.970,1484684103,"201051344000438","219011344069620",30.06,30.50,0,338.14,393.15,135.7,129.1,0.632,609550.0,609550.0,21188,0,0,0,L,1122011218,0,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684117,1506597.00
01/17/2017 15:15,2,4.402,ACTIVE,216.22,352.57,59.981,1484684103,"201051344000417","219011344069620",19.66,31.00,0,339.04,376.92,87.6,82.6,0.424,594118.6,594118.6,21302,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684118,1506598.00
01/17/2017 15:15,2,5.086,ACTIVE,214.19,370.30,59.970,1484684103,"274151322000083","219011344069620",29.12,50.00,0,337.84,386.83,149.8,142.7,0.601,863188.3,863188.3,20719,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684118,1506599.00
01/17/2017 15:15,2,5.307,ACTIVE,215.54,371.51,59.938,1484684103,"274151322000076","219011344069620",29.94,49.30,0,338.44,388.94,160.8,153.3,0.623,920260.5,920260.5,20832,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684119,1506600.00
01/17/2017 15:15,2,5.439,ACTIVE,217.80,362.19,59.949,1484684103,"201051344000868","219011344069620",29.92,23.80,0,337.54,406.07,164.8,157.1,0.747,603321.8,603321.8,21145,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684120,1506601.00
01/17/2017 15:15,2,5.375,ACTIVE,214.64,361.29,59.965,1484684103,"274151322000095","219011344069620",29.72,50.00,0,337.84,389.54,161.7,154.1,0.614,911296.5,911296.5,20895,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684121,1506602.00
01/17/2017 15:15,2,5.512,ACTIVE,218.93,360.69,59.981,1484684103,"201051344000988","219011344069620",19.22,23.00,0,342.95,388.64,107.3,101.7,0.495,566436.5,566436.5,21176,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684122,1506603.00
01/17/2017 15:15,2,4.596,ACTIVE,216.90,360.08,59.922,1484684103,"201051344001025","219011344069620",30.10,29.80,0,338.14,393.45,140.0,133.2,0.636,609742.9,609742.9,21206,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684123,1506604.00
01/17/2017 15:15,2,5.469,ACTIVE,218.93,364.29,59.912,1484684103,"201051344000458","219011344069620",30.12,25.80,0,343.55,407.87,166.8,159.1,0.787,613341.5,613341.5,20919,0,0,0,L,1122011218,0,124.94,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684124,1506605.00
01/17/2017 15:15,2,5.477,ACTIVE,219.39,367.00,59.965,1484684103,"201051344000853","219011344069620",30.30,23.50,0,342.35,408.18,168.0,160.2,0.791,611994.7,611994.7,20851,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684125,1506606.00
01/17/2017 15:15,2,4.488,ACTIVE,216.00,359.18,59.959,1484684103,"201051344000685","219011344069620",30.08,29.50,0,337.24,392.55,136.7,130.0,0.658,608863.6,608863.6,21106,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684126,1506607.00
01/17/2017 15:15,2,4.551,ACTIVE,216.67,358.58,59.912,1484684103,"201051344000917","219011344069620",30.10,28.50,0,337.24,393.15,138.8,132.0,0.650,605861.0,605861.0,21116,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684127,1506608.00
01/17/2017 15:15,2,4.553,ACTIVE,216.22,357.98,59.959,1484684103,"201051344001145","219011344069620",29.84,29.30,0,337.84,392.85,137.5,130.8,0.636,611828.6,611828.6,20980,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684128,1506609.00
01/17/2017 15:15,2,4.549,ACTIVE,217.13,357.68,59.981,1484684103,"201051344000651","219011344069620",30.12,28.30,0,338.14,393.75,138.8,132.0,0.628,604372.5,604372.5,21151,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684129,1506610.00
