ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 15:15,2,4.920,ACTIVE,214.87,354.07,59.917,1484684103,"274151322000088","219011344069620",29.02,45.00,0,338.14,385.33,144.6,137.6,0.548,828510.4,828510.4,20837,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684129,1506611.00
01/17/2017 15:15,2,3.387,ACTIVE,215.77,443.04,59.970,1484684103,"274151322000068","219011344069620",40.39,46.60,0,403.07,464.68,137.8,131.1,0.526,718731.1,718731.1,21297,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684130,1506612.00
01/17/2017 15:15,2,4.508,ACTIVE,216.67,358.58,59.917,1484684103,"201051344001135","219011344069620",29.98,29.30,0,338.14,393.15,136.8,130.1,0.636,600016.2,600016.2,21200,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684131,1506613.00
01/17/2017 15:15,2,5.439,ACTIVE,217.35,362.19,59.938,1484684103,"201051344000594","219011344069620",29.70,34.50,0,336.94,405.47,163.6,155.9,0.742,615780.0,615780.0,21090,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684132,1506614.00
01/17/2017 15:15,2,4.465,ACTIVE,217.13,358.88,59.991,1484684103,"201051344001203","219011344069620",30.42,29.80,0,338.14,393.45,137.4,130.7,0.645,608361.8,608361.8,21201,0,0,0,L,1122011218,0,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684133,1506615.00
01/17/2017 15:15,2,4.977,ACTIVE,215.09,369.10,59.949,1484684103,"274151322000054","219011344069620",28.45,44.00,0,338.44,385.93,143.3,136.4,0.539,844714.8,844714.8,20917,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684134,1506616.00
01/17/2017 15:15,2,5.395,ACTIVE,218.03,362.49,59.975,1484684103,"201051344000867","219011344069620",29.86,29.50,0,338.44,404.57,163.2,155.5,0.747,602200.5,602200.5,21182,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684135,1506617.00
01/17/2017 15:15,2,4.277,ACTIVE,216.67,358.88,59.986,1484684103,"201051344001093","219011344069620",30.93,27.80,0,337.54,392.55,133.9,127.3,0.610,605376.1,605376.1,21119,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684136,1506618.00
01/17/2017 15:15,2,5.455,ACTIVE,218.26,364.59,59.944,1484684103,"201051344000900","219011344069620",30.47,22.80,0,342.35,409.38,168.2,160.5,0.769,621169.6,621169.6,20772,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684137,1506619.00
01/17/2017 15:15,2,5.422,ACTIVE,218.48,363.99,59.938,1484684103,"201051344000648","219011344069620",29.78,29.00,0,342.05,407.87,163.5,155.9,0.756,610762.5,610762.5,20756,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684138,1506620.00
01/17/2017 15:15,2,5.430,ACTIVE,218.48,362.79,59.959,1484684103,"201051344000569","219011344069620",30.32,24.50,0,342.05,408.48,166.7,158.9,0.769,621444.9,621444.9,20783,0,0,0,L,1122011218,0,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684139,1506621.00
01/17/2017 15:15,2,5.492,ACTIVE,218.93,363.99,59.928,1484684103,"201051344000983","219011344069620",30.08,24.30,0,342.35,408.48,167.3,159.5,0.782,614271.4,614271.4,20907,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684139,1506622.00
01/17/2017 15:15,2,5.377,ACTIVE,218.93,362.79,59.970,1484684103,"201051344001158","219011344069620",29.50,28.00,0,342.05,406.67,160.6,153.1,0.747,602874.1,602874.1,21099,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684140,1506623.00
01/17/2017 15:15,2,5.414,ACTIVE,218.71,363.99,59.981,1484684103,"201051344000576","219011344069620",30.18,23.80,0,342.95,407.87,165.3,157.7,0.760,613416.4,613416.4,20806,0,0,0,L,1122011218,0,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684141,1506624.00
01/17/2017 15:15,2,4.984,ACTIVE,214.64,353.17,59.954,1484684103,"274151322000087","219011344069620",29.06,65.70,0,336.04,385.03,146.6,139.6,0.548,816776.1,816776.1,21113,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484684143,1506625.00
01/17/2017 15:30,2,5.107,ACTIVE,218.71,362.19,59.981,1484685004,"201051344000645","219011344069620",29.54,27.00,0,339.95,402.77,152.7,145.4,0.694,612765.1,612765.1,20781,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685005,1506626.00
01/17/2017 15:30,2,4.535,ACTIVE,215.09,355.28,60.007,1484685004,"274151322000085","219011344069620",28.07,42.80,0,338.14,381.73,128.9,122.5,0.486,843476.5,843476.5,20923,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685006,1506627.00
01/17/2017 15:30,2,4.953,ACTIVE,217.80,361.59,59.996,1484685004,"201051344000633","219011344069620",29.86,30.30,0,337.84,401.86,149.8,142.6,0.698,602042.9,602042.9,21155,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685007,1506628.00
01/17/2017 15:30,2,4.922,ACTIVE,218.48,362.19,59.938,1484685004,"201051344000469","219011344069620",30.34,17.50,0,339.04,403.07,151.2,144.1,0.707,604832.9,604832.9,21133,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685008,1506629.00
01/17/2017 15:30,2,4.059,ACTIVE,216.00,358.28,59.986,1484685004,"201051344000646","219011344069620",30.18,30.00,0,338.14,390.14,124.0,117.8,0.570,601093.5,601093.5,21116,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685009,1506630.00
01/17/2017 15:30,2,4.553,ACTIVE,214.64,348.66,59.991,1484685004,"274151322000052","219011344069620",29.52,46.40,0,337.24,383.23,136.2,129.5,0.526,871553.8,871553.8,20685,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685010,1506631.00
01/17/2017 15:30,2,4.232,ACTIVE,216.90,358.58,59.991,1484685004,"201051344000585","219011344069620",30.43,28.30,0,337.54,390.74,130.4,124.0,0.605,611601.8,611601.8,21178,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685010,1506632.00
01/17/2017 15:30,2,3.986,ACTIVE,215.77,355.28,59.981,1484685004,"201051344001230","219011344069620",30.45,28.50,0,337.54,388.34,123.0,116.8,0.566,604454.5,604454.5,21036,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685011,1506633.00
01/17/2017 15:30,2,4.146,ACTIVE,217.13,357.98,59.975,1484685004,"201051344000582","219011344069620",29.74,27.80,0,337.84,390.44,124.9,118.7,0.575,596369.1,596369.1,21149,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685012,1506634.00
01/17/2017 15:30,2,4.033,ACTIVE,216.22,355.58,59.944,1484685004,"201051344000955","219011344069620",30.18,28.30,0,338.74,388.94,123.2,117.0,0.583,611551.8,611551.8,21107,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685013,1506635.00
01/17/2017 15:30,2,3.002,ACTIVE,215.09,449.35,59.954,1484685004,"274151322000094","219011344069620",41.09,46.20,0,404.57,460.47,124.7,118.4,0.473,717793.1,717793.1,21398,0,0,0,L,1151911521,0,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685014,1506636.00
01/17/2017 15:30,2,4.986,ACTIVE,218.93,361.89,59.959,1484685004,"201051344000579","219011344069620",29.60,30.50,0,340.25,402.46,149.5,142.3,0.703,620281.5,620281.5,21053,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685015,1506637.00
01/17/2017 15:30,2,4.092,ACTIVE,216.00,356.18,59.938,1484685004,"201051344000890","219011344069620",30.00,31.30,0,338.44,389.54,124.3,118.1,0.570,608520.2,608520.2,21178,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685016,1506638.00
01/17/2017 15:30,2,4.041,ACTIVE,216.67,356.78,59.949,1484685004,"201051344000438","219011344069620",30.32,28.50,0,339.04,389.54,124.0,117.8,0.588,609580.8,609580.8,21189,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685017,1506639.00
01/17/2017 15:30,2,4.047,ACTIVE,216.45,352.57,59.991,1484685004,"201051344000417","219011344069620",19.56,30.00,0,339.04,374.21,80.2,75.5,0.367,594138.3,594138.3,21303,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685018,1506640.00
01/17/2017 15:30,2,4.635,ACTIVE,214.64,350.17,59.959,1484685004,"274151322000083","219011344069620",29.36,47.50,0,334.24,383.23,137.9,131.2,0.544,863222.5,863222.5,20720,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685019,1506641.00
01/17/2017 15:30,2,4.822,ACTIVE,215.54,354.37,59.970,1484685004,"274151322000076","219011344069620",30.24,46.60,0,338.74,386.23,147.5,140.5,0.583,920297.2,920297.2,20833,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685020,1506642.00
01/17/2017 15:30,2,5.010,ACTIVE,217.58,361.59,59.944,1484685004,"201051344000868","219011344069620",29.84,23.00,0,337.24,398.56,151.3,144.1,0.685,603359.4,603359.4,21146,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685021,1506643.00
01/17/2017 15:30,2,4.879,ACTIVE,214.64,367.60,59.970,1484685004,"274151322000095","219011344069620",30.08,47.30,0,335.14,385.93,148.4,141.3,0.561,911333.4,911333.4,20896,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685022,1506644.00
01/17/2017 15:30,2,4.994,ACTIVE,218.71,357.68,59.959,1484685004,"201051344000988","219011344069620",19.52,22.30,0,342.35,385.63,98.8,93.4,0.455,566460.9,566460.9,21177,0,0,0,L,1122011218,0,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685022,1506645.00
01/17/2017 15:30,2,4.215,ACTIVE,216.67,357.68,59.959,1484685004,"201051344001025","219011344069620",30.02,28.80,0,338.74,391.04,128.1,121.7,0.583,609774.7,609774.7,21207,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685023,1506646.00
01/17/2017 15:30,2,5.062,ACTIVE,218.71,362.19,59.938,1484685004,"201051344000458","219011344069620",29.96,24.50,0,339.34,402.77,153.6,146.3,0.729,613379.6,613379.6,20920,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685024,1506647.00
01/17/2017 15:30,2,5.033,ACTIVE,219.16,363.39,59.944,1484685004,"201051344000853","219011344069620",30.30,22.50,0,343.55,404.57,154.6,147.2,0.707,612033.0,612033.0,20852,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685025,1506648.00
01/17/2017 15:30,2,4.117,ACTIVE,216.22,358.58,59.991,1484685004,"201051344000685","219011344069620",30.02,27.80,0,338.14,389.84,125.2,118.9,0.605,608894.6,608894.6,21107,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685026,1506649.00
01/17/2017 15:30,2,4.137,ACTIVE,217.13,358.28,59.949,1484685004,"201051344000917","219011344069620",30.42,28.00,0,337.24,390.44,127.3,120.9,0.597,605892.5,605892.5,21117,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685027,1506650.00
01/17/2017 15:30,2,4.123,ACTIVE,216.22,357.98,59.928,1484685004,"201051344001145","219011344069620",30.28,27.80,0,338.74,389.84,126.5,120.2,0.575,611860.0,611860.0,20981,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685028,1506651.00
01/17/2017 15:30,2,4.164,ACTIVE,217.13,358.58,59.938,1484685004,"201051344000651","219011344069620",30.14,27.00,0,338.14,389.84,127.1,120.7,0.588,604404.1,604404.1,21152,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685029,1506652.00
01/17/2017 15:30,2,4.508,ACTIVE,214.87,360.08,59.938,1484685004,"274151322000088","219011344069620",29.08,42.30,0,337.84,382.63,132.8,126.2,0.504,828543.3,828543.3,20838,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685030,1506653.00
01/17/2017 15:30,2,3.115,ACTIVE,215.77,434.63,59.949,1484685004,"274151322000068","219011344069620",40.12,45.50,0,406.67,462.58,126.8,120.4,0.482,718762.4,718762.4,21298,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685030,1506654.00
01/17/2017 15:30,2,4.088,ACTIVE,216.67,356.18,59.954,1484685004,"201051344001135","219011344069620",30.34,27.80,0,338.74,389.54,125.6,119.3,0.583,600047.3,600047.3,21201,0,0,0,L,1122011218,0,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685031,1506655.00
01/17/2017 15:30,2,4.990,ACTIVE,217.13,359.48,60.002,1484685004,"201051344000594","219011344069620",29.84,32.80,0,336.64,398.86,150.8,143.6,0.698,615817.3,615817.3,21091,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685032,1506656.00
01/17/2017 15:30,2,4.080,ACTIVE,217.13,357.38,59.959,1484685004,"201051344001203","219011344069620",30.47,29.00,0,338.14,390.14,125.9,119.6,0.588,608393.1,608393.1,21202,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685033,1506657.00
01/17/2017 15:30,2,4.584,ACTIVE,214.87,353.77,59.965,1484685004,"274151322000054","219011344069620",28.47,41.80,0,337.24,382.63,132.1,125.5,0.504,844747.5,844747.5,20918,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685034,1506658.00
01/17/2017 15:30,2,4.912,ACTIVE,218.03,360.38,59.928,1484685004,"201051344000867","219011344069620",30.18,28.80,0,337.54,396.75,150.1,143.0,0.689,602237.7,602237.7,21183,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685035,1506659.00
01/17/2017 15:30,2,3.975,ACTIVE,216.67,356.78,59.996,1484685004,"201051344001093","219011344069620",30.47,26.30,0,337.24,388.34,122.7,116.5,0.566,605406.6,605406.6,21120,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685036,1506660.00
01/17/2017 15:30,2,4.979,ACTIVE,218.26,361.89,59.959,1484685004,"201051344000900","219011344069620",30.69,21.80,0,338.14,403.67,154.8,147.5,0.707,621208.0,621208.0,20773,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685037,1506661.00
01/17/2017 15:30,2,4.973,ACTIVE,218.48,362.49,59.970,1484685004,"201051344000648","219011344069620",29.96,27.50,0,339.04,402.16,150.8,143.6,0.694,610799.9,610799.9,20757,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685038,1506662.00
01/17/2017 15:30,2,4.959,ACTIVE,218.26,362.49,59.933,1484685004,"201051344000569","219011344069620",30.55,22.50,0,337.84,402.46,153.5,146.2,0.712,621483.0,621483.0,20784,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685039,1506663.00
01/17/2017 15:30,2,5.051,ACTIVE,218.71,361.89,59.949,1484685004,"201051344000983","219011344069620",30.16,23.00,0,338.44,402.77,154.2,147.0,0.725,614309.7,614309.7,20908,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685040,1506664.00
01/17/2017 15:30,2,4.922,ACTIVE,218.71,361.89,59.928,1484685004,"201051344001158","219011344069620",29.72,27.00,0,339.04,402.46,148.1,141.0,0.698,602910.9,602910.9,21100,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685041,1506665.00
01/17/2017 15:30,2,4.984,ACTIVE,218.71,363.99,59.949,1484685004,"201051344000576","219011344069620",30.12,23.00,0,338.74,403.07,152.0,144.8,0.703,613454.2,613454.2,20807,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685042,1506666.00
01/17/2017 15:30,2,4.539,ACTIVE,214.87,365.80,59.954,1484685004,"274151322000087","219011344069620",29.30,62.50,0,333.93,382.03,134.6,128.0,0.495,816809.5,816809.5,21114,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685043,1506667.00
01/17/2017 15:45,2,4.527,ACTIVE,218.26,360.69,59.970,1484685903,"201051344000645","219011344069620",29.80,25.50,0,341.75,397.96,136.7,130.0,0.623,612799.5,612799.5,20782,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685904,1506668.00
01/17/2017 15:45,2,4.000,ACTIVE,215.32,362.79,60.002,1484685903,"274151322000085","219011344069620",28.55,40.40,0,338.74,378.42,115.5,109.6,0.438,843505.5,843505.5,20924,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685905,1506669.00
01/17/2017 15:45,2,4.396,ACTIVE,218.03,361.29,59.965,1484685903,"201051344000633","219011344069620",30.10,28.50,0,339.04,395.25,133.9,127.3,0.641,602076.7,602076.7,21156,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685906,1506670.00
01/17/2017 15:45,2,4.365,ACTIVE,218.26,361.29,59.970,1484685903,"201051344000469","219011344069620",30.55,17.50,0,338.44,398.56,135.1,128.4,0.636,604867.0,604867.0,21134,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685907,1506671.00
01/17/2017 15:45,2,3.615,ACTIVE,216.00,354.97,59.991,1484685903,"201051344000646","219011344069620",30.02,28.80,0,338.74,386.23,109.8,104.0,0.504,601121.3,601121.3,21117,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685908,1506672.00
01/17/2017 15:45,2,4.045,ACTIVE,214.87,358.58,59.991,1484685903,"274151322000052","219011344069620",29.70,44.30,0,338.14,380.52,121.6,115.5,0.473,871584.4,871584.4,20686,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685909,1506673.00
01/17/2017 15:45,2,3.777,ACTIVE,216.90,357.38,59.996,1484685903,"201051344000585","219011344069620",30.34,26.50,0,338.14,387.74,116.0,110.1,0.544,611631.1,611631.1,21179,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685909,1506674.00
01/17/2017 15:45,2,3.559,ACTIVE,216.00,355.28,59.959,1484685903,"201051344001230","219011344069620",30.28,27.00,0,338.74,385.03,109.1,103.4,0.513,604482.0,604482.0,21037,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685910,1506675.00
01/17/2017 15:45,2,3.611,ACTIVE,217.13,356.18,59.954,1484685903,"201051344000582","219011344069620",30.32,27.50,0,337.54,386.83,110.8,105.0,0.508,596397.0,596397.0,21150,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685911,1506676.00
01/17/2017 15:45,2,3.547,ACTIVE,216.00,354.67,59.970,1484685903,"201051344000955","219011344069620",30.30,27.30,0,339.04,385.33,108.8,103.1,0.517,611579.3,611579.3,21108,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685912,1506677.00
01/17/2017 15:45,2,2.721,ACTIVE,215.09,441.54,59.965,1484685903,"274151322000094","219011344069620",40.67,45.00,0,410.58,461.08,112.5,106.6,0.433,717821.2,717821.2,21399,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685913,1506678.00
01/17/2017 15:45,2,4.398,ACTIVE,218.48,360.69,59.965,1484685903,"201051344000579","219011344069620",29.96,29.00,0,339.65,397.35,133.4,126.8,0.623,620315.2,620315.2,21054,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685914,1506679.00
01/17/2017 15:45,2,3.588,ACTIVE,216.00,354.37,60.007,1484685903,"201051344000890","219011344069620",30.36,30.30,0,339.65,386.53,110.3,104.6,0.504,608548.0,608548.0,21179,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685915,1506680.00
01/17/2017 15:45,2,3.527,ACTIVE,216.67,355.88,60.002,1484685903,"201051344000438","219011344069620",30.73,28.00,0,339.04,385.63,109.9,104.1,0.526,609608.6,609608.6,21190,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685916,1506681.00
01/17/2017 15:45,2,3.555,ACTIVE,216.45,364.29,59.959,1484685903,"201051344000417","219011344069620",19.74,26.50,0,324.32,398.26,71.1,66.7,0.575,594156.0,594156.0,21304,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685917,1506682.00
01/17/2017 15:45,2,4.105,ACTIVE,214.41,363.39,59.996,1484685903,"274151322000083","219011344069620",29.54,44.30,0,337.84,380.52,122.9,116.7,0.482,863253.5,863253.5,20721,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685918,1506683.00
01/17/2017 15:45,2,4.328,ACTIVE,215.54,364.29,60.002,1484685903,"274151322000076","219011344069620",30.14,44.30,0,339.34,383.83,131.9,125.4,0.513,920330.4,920330.4,20834,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685919,1506684.00
01/17/2017 15:45,2,4.436,ACTIVE,217.58,360.08,59.996,1484685903,"201051344000868","219011344069620",30.04,22.50,0,338.14,394.05,134.9,128.3,0.619,603393.5,603393.5,21147,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685920,1506685.00
01/17/2017 15:45,2,4.332,ACTIVE,214.41,364.89,59.986,1484685903,"274151322000095","219011344069620",30.28,45.30,0,337.84,382.63,132.7,126.2,0.499,911366.8,911366.8,20897,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685921,1506686.00
01/17/2017 15:45,2,4.408,ACTIVE,218.26,356.78,60.018,1484685903,"201051344000988","219011344069620",19.74,21.30,0,341.75,382.63,88.2,83.2,0.415,566482.9,566482.9,21178,0,0,0,L,1122011218,0,124.27,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685922,1506687.00
01/17/2017 15:45,2,3.717,ACTIVE,216.45,354.67,60.018,1484685903,"201051344001025","219011344069620",30.18,27.50,0,339.04,388.34,113.6,107.7,0.521,609803.3,609803.3,21208,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685923,1506688.00
01/17/2017 15:45,2,4.484,ACTIVE,218.26,358.58,60.002,1484685903,"201051344000458","219011344069620",30.24,24.30,0,339.65,398.56,137.4,130.7,0.650,613414.1,613414.1,20921,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685924,1506689.00
01/17/2017 15:45,2,4.479,ACTIVE,218.71,362.49,59.986,1484685903,"201051344000853","219011344069620",30.38,21.80,0,344.15,399.76,137.8,131.1,0.641,612067.7,612067.7,20853,0,0,0,L,1122011218,0,124.94,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685925,1506690.00
01/17/2017 15:45,2,3.605,ACTIVE,216.00,355.58,60.012,1484685903,"201051344000685","219011344069620",30.36,27.30,0,338.44,386.23,110.8,105.1,0.539,608922.6,608922.6,21108,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685926,1506691.00
01/17/2017 15:45,2,3.639,ACTIVE,216.67,355.28,59.991,1484685903,"201051344000917","219011344069620",30.69,27.30,0,337.84,386.53,113.1,107.2,0.535,605921.0,605921.0,21118,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685927,1506692.00
01/17/2017 15:45,2,3.648,ACTIVE,216.00,354.37,60.018,1484685903,"201051344001145","219011344069620",30.34,27.30,0,339.04,386.53,112.1,106.2,0.513,611888.2,611888.2,20982,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685928,1506693.00
01/17/2017 15:45,2,3.713,ACTIVE,216.90,355.88,59.965,1484685903,"201051344000651","219011344069620",29.96,26.80,0,338.14,386.23,112.6,106.8,0.504,604432.5,604432.5,21153,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685929,1506694.00
01/17/2017 15:45,2,3.969,ACTIVE,214.87,350.77,59.975,1484685903,"274151322000088","219011344069620",29.36,40.20,0,335.44,379.32,117.9,111.9,0.442,828573.1,828573.1,20839,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685930,1506695.00
01/17/2017 15:45,2,2.699,ACTIVE,215.77,442.74,60.007,1484685903,"274151322000068","219011344069620",40.93,44.30,0,407.57,469.49,112.1,106.3,0.424,718790.7,718790.7,21299,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685931,1506696.00
01/17/2017 15:45,2,3.621,ACTIVE,216.45,354.97,60.007,1484685903,"201051344001135","219011344069620",30.34,27.00,0,339.65,386.23,111.2,105.4,0.535,600075.4,600075.4,21202,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685931,1506697.00
01/17/2017 15:45,2,4.443,ACTIVE,216.90,358.58,59.996,1484685903,"201051344000594","219011344069620",29.92,31.00,0,337.54,394.65,134.6,128.0,0.623,615851.2,615851.2,21092,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685932,1506698.00
01/17/2017 15:45,2,3.564,ACTIVE,216.67,355.28,60.018,1484685903,"201051344001203","219011344069620",30.77,27.80,0,339.04,386.53,110.9,105.1,0.526,608421.2,608421.2,21203,0,0,0,L,1122011218,0,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685933,1506699.00
01/17/2017 15:45,2,4.027,ACTIVE,214.87,354.97,59.986,1484685903,"274151322000054","219011344069620",28.92,39.50,0,337.54,379.92,117.9,111.9,0.451,844777.2,844777.2,20919,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685934,1506700.00
01/17/2017 15:45,2,4.391,ACTIVE,217.80,358.88,59.986,1484685903,"201051344000867","219011344069620",30.10,27.30,0,337.54,392.85,133.8,127.3,0.610,602271.5,602271.5,21184,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685935,1506701.00
01/17/2017 15:45,2,3.439,ACTIVE,216.67,356.78,59.986,1484685903,"201051344001093","219011344069620",30.97,25.30,0,338.44,385.63,107.9,102.2,0.491,605433.9,605433.9,21121,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685936,1506702.00
01/17/2017 15:45,2,4.430,ACTIVE,217.80,360.69,59.996,1484685903,"201051344000900","219011344069620",30.65,21.00,0,337.84,398.56,137.5,130.8,0.628,621242.8,621242.8,20774,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685937,1506703.00
01/17/2017 15:45,2,4.381,ACTIVE,218.03,360.38,60.023,1484685903,"201051344000648","219011344069620",30.34,26.30,0,339.95,397.96,134.5,127.9,0.619,610833.8,610833.8,20758,0,0,0,L,1122011218,0,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685938,1506704.00
01/17/2017 15:45,2,4.469,ACTIVE,218.03,360.69,59.996,1484685903,"201051344000569","219011344069620",30.06,21.50,0,338.44,397.96,136.1,129.4,0.632,621517.4,621517.4,20785,0,0,0,L,1122011218,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685939,1506705.00
01/17/2017 15:45,2,4.461,ACTIVE,218.26,361.59,59.981,1484685903,"201051344000983","219011344069620",30.49,22.80,0,338.74,397.96,137.8,131.1,0.650,614344.4,614344.4,20909,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685940,1506706.00
01/17/2017 15:45,2,4.398,ACTIVE,218.26,360.69,59.981,1484685903,"201051344001158","219011344069620",29.66,25.80,0,339.65,396.75,132.1,125.5,0.619,602944.1,602944.1,21101,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685941,1506707.00
01/17/2017 15:45,2,4.404,ACTIVE,218.26,360.99,59.996,1484685903,"201051344000576","219011344069620",30.42,22.30,0,342.95,398.56,135.6,128.9,0.632,613488.4,613488.4,20808,0,0,0,L,1122011218,0,124.49,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685941,1506708.00
01/17/2017 15:45,2,3.988,ACTIVE,214.87,355.58,59.975,1484685903,"274151322000087","219011344069620",29.68,59.50,0,337.84,379.02,119.9,113.8,0.442,816839.7,816839.7,21115,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484685942,1506709.00
01/17/2017 16:00,2,4.014,ACTIVE,217.80,358.58,59.991,1484686803,"201051344000645","219011344069620",30.24,23.80,0,339.95,390.44,123.0,116.7,0.566,612830.3,612830.3,20783,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686804,1506710.00
01/17/2017 16:00,2,3.562,ACTIVE,214.19,347.16,59.965,1484686803,"274151322000085","219011344069620",28.80,38.60,0,338.14,374.81,103.9,98.4,0.393,843531.5,843531.5,20925,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686805,1506711.00
01/17/2017 16:00,2,3.932,ACTIVE,217.35,357.98,59.928,1484686803,"201051344000633","219011344069620",30.24,27.50,0,337.54,389.24,120.3,114.2,0.570,602106.8,602106.8,21157,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686806,1506712.00
01/17/2017 16:00,2,3.918,ACTIVE,217.80,358.58,59.975,1484686803,"201051344000469","219011344069620",30.51,17.00,0,338.74,389.84,121.2,115.0,0.566,604897.3,604897.3,21135,0,0,0,L,1122011218,0,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686807,1506713.00
01/17/2017 16:00,2,3.174,ACTIVE,214.87,352.57,59.959,1484686803,"201051344000646","219011344069620",30.45,27.50,0,338.14,382.33,97.9,92.6,0.464,601145.8,601145.8,21118,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686808,1506714.00
01/17/2017 16:00,2,3.586,ACTIVE,213.96,359.18,59.959,1484686803,"274151322000052","219011344069620",29.98,42.00,0,337.24,377.22,108.9,103.2,0.424,871611.6,871611.6,20687,0,0,0,L,1151911521,0,122.23,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686809,1506715.00
01/17/2017 16:00,2,3.375,ACTIVE,215.77,353.47,59.981,1484686803,"201051344000585","219011344069620",30.42,25.30,0,338.74,383.23,104.0,98.4,0.482,611657.1,611657.1,21180,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686810,1506716.00
01/17/2017 16:00,2,3.143,ACTIVE,214.87,351.07,59.928,1484686803,"201051344001230","219011344069620",30.47,25.80,0,337.54,380.22,97.1,91.8,0.451,604506.3,604506.3,21038,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686810,1506717.00
01/17/2017 16:00,2,3.217,ACTIVE,215.77,353.77,59.996,1484686803,"201051344000582","219011344069620",30.45,25.80,0,338.44,382.93,99.2,93.8,0.451,596421.8,596421.8,21151,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686811,1506718.00
01/17/2017 16:00,2,3.109,ACTIVE,215.09,352.57,59.986,1484686803,"201051344000955","219011344069620",30.71,26.00,0,337.84,380.82,96.7,91.4,0.455,611603.6,611603.6,21109,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686813,1506719.00
01/17/2017 16:00,2,2.465,ACTIVE,213.96,435.53,59.949,1484686803,"274151322000094","219011344069620",40.41,43.40,0,411.48,460.47,100.5,95.1,0.380,717846.1,717846.1,21400,0,0,0,L,1151911521,0,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686814,1506720.00
01/17/2017 16:00,2,3.959,ACTIVE,217.80,358.28,59.981,1484686803,"201051344000579","219011344069620",29.98,27.00,0,339.34,390.14,120.2,114.1,0.561,620345.2,620345.2,21055,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686814,1506721.00
01/17/2017 16:00,2,3.180,ACTIVE,214.87,351.67,59.986,1484686803,"201051344000890","219011344069620",30.63,28.30,0,338.14,382.03,98.6,93.2,0.455,608572.6,608572.6,21180,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686815,1506722.00
01/17/2017 16:00,2,3.170,ACTIVE,215.32,352.87,59.986,1484686803,"201051344000438","219011344069620",30.55,26.50,0,339.04,382.63,98.0,92.7,0.460,609633.1,609633.1,21191,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686816,1506723.00
01/17/2017 16:00,2,3.115,ACTIVE,215.32,357.38,59.991,1484686803,"201051344000417","219011344069620",20.08,24.80,0,335.44,393.75,63.4,59.2,0.526,594171.7,594171.7,21305,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686817,1506724.00
01/17/2017 16:00,2,3.625,ACTIVE,213.51,347.76,59.928,1484686803,"274151322000083","219011344069620",30.00,41.80,0,335.74,376.62,110.1,104.3,0.442,863281.0,863281.0,20722,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686818,1506725.00
01/17/2017 16:00,2,3.881,ACTIVE,214.64,348.66,59.954,1484686803,"274151322000076","219011344069620",30.16,42.00,0,338.74,379.92,118.5,112.5,0.460,920360.0,920360.0,20835,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686819,1506726.00
01/17/2017 16:00,2,3.908,ACTIVE,216.90,356.78,59.965,1484686803,"201051344000868","219011344069620",30.59,21.00,0,337.24,388.64,121.1,114.9,0.552,603423.8,603423.8,21148,0,0,0,L,1122011218,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686820,1506727.00
01/17/2017 16:00,2,3.881,ACTIVE,213.96,352.87,59.959,1484686803,"274151322000095","219011344069620",30.42,43.00,0,336.04,378.42,119.4,113.4,0.451,911396.6,911396.6,20898,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686821,1506728.00
01/17/2017 16:00,2,4.004,ACTIVE,217.80,355.88,59.949,1484686803,"201051344000988","219011344069620",19.62,20.30,0,340.25,376.62,79.6,74.9,0.367,566502.6,566502.6,21179,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686822,1506729.00
01/17/2017 16:00,2,3.254,ACTIVE,215.32,351.97,59.922,1484686803,"201051344001025","219011344069620",30.81,25.50,0,338.74,382.93,101.5,96.1,0.464,609828.7,609828.7,21209,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686823,1506730.00
01/17/2017 16:00,2,3.992,ACTIVE,217.80,359.18,59.965,1484686803,"201051344000458","219011344069620",30.59,22.50,0,339.34,390.74,123.7,117.5,0.588,613445.0,613445.0,20922,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686823,1506731.00
01/17/2017 16:00,2,4.004,ACTIVE,218.48,360.08,59.986,1484686803,"201051344000853","219011344069620",30.59,20.30,0,344.15,394.05,124.0,117.8,0.575,612098.7,612098.7,20854,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686824,1506732.00
01/17/2017 16:00,2,3.182,ACTIVE,215.09,353.17,59.954,1484686803,"201051344000685","219011344069620",30.75,25.80,0,339.04,382.33,99.1,93.7,0.482,608947.3,608947.3,21109,0,0,0,L,1122011218,0,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686825,1506733.00
01/17/2017 16:00,2,3.285,ACTIVE,215.54,353.17,59.928,1484686803,"201051344000917","219011344069620",30.49,25.50,0,337.24,382.63,101.6,96.1,0.482,605946.3,605946.3,21119,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686826,1506734.00
01/17/2017 16:00,2,3.277,ACTIVE,214.87,352.27,59.965,1484686803,"201051344001145","219011344069620",30.32,25.80,0,339.04,382.63,100.6,95.2,0.460,611913.3,611913.3,20983,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686827,1506735.00
01/17/2017 16:00,2,3.246,ACTIVE,215.77,353.17,59.954,1484686803,"201051344000651","219011344069620",30.67,25.00,0,339.34,382.63,100.8,95.4,0.464,604457.6,604457.6,21154,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686828,1506736.00
01/17/2017 16:00,2,3.547,ACTIVE,213.96,346.56,59.954,1484686803,"274151322000088","219011344069620",29.48,37.80,0,336.04,375.41,105.9,100.3,0.398,828599.4,828599.4,20840,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686829,1506737.00
01/17/2017 16:00,2,2.490,ACTIVE,214.64,435.83,59.949,1484686803,"274151322000068","219011344069620",40.33,42.30,0,406.07,462.88,101.5,96.0,0.389,718815.8,718815.8,21300,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686830,1506738.00
01/17/2017 16:00,2,3.246,ACTIVE,215.32,351.67,59.981,1484686803,"201051344001135","219011344069620",30.24,25.80,0,339.04,382.03,99.4,94.0,0.460,600100.2,600100.2,21203,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686831,1506739.00
01/17/2017 16:00,2,3.938,ACTIVE,216.67,357.08,59.986,1484686803,"201051344000594","219011344069620",30.42,30.00,0,337.84,389.54,121.2,115.1,0.544,615881.5,615881.5,21093,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686832,1506740.00
01/17/2017 16:00,2,3.207,ACTIVE,215.77,352.57,59.944,1484686803,"201051344001203","219011344069620",30.59,26.00,0,339.04,382.33,99.4,94.0,0.464,608445.9,608445.9,21204,0,0,0,L,1122011218,0,124.27,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686832,1506741.00
01/17/2017 16:00,2,3.602,ACTIVE,213.96,353.77,59.965,1484686803,"274151322000054","219011344069620",29.12,37.30,0,337.24,376.62,106.4,100.7,0.415,844803.6,844803.6,20920,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686833,1506742.00
01/17/2017 16:00,2,3.934,ACTIVE,217.35,357.38,59.965,1484686803,"201051344000867","219011344069620",30.32,25.50,0,338.74,388.34,120.7,114.6,0.557,602301.6,602301.6,21185,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686834,1506743.00
01/17/2017 16:00,2,3.072,ACTIVE,215.77,353.47,59.938,1484686803,"201051344001093","219011344069620",31.01,24.00,0,338.74,380.82,96.5,91.2,0.442,605457.9,605457.9,21122,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686835,1506744.00
01/17/2017 16:00,2,3.980,ACTIVE,217.58,359.18,59.975,1484686803,"201051344000900","219011344069620",30.77,20.70,0,338.44,390.14,124.1,117.8,0.570,621273.6,621273.6,20775,0,0,0,L,1122011218,0,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686836,1506745.00
01/17/2017 16:00,2,3.959,ACTIVE,217.80,357.98,59.917,1484686803,"201051344000648","219011344069620",30.36,24.50,0,339.65,391.34,121.8,115.6,0.561,610864.1,610864.1,20759,0,0,0,L,1122011218,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686837,1506746.00
01/17/2017 16:00,2,3.953,ACTIVE,217.80,359.48,59.975,1484686803,"201051344000569","219011344069620",30.69,21.30,0,338.44,389.84,122.9,116.7,0.575,621548.0,621548.0,20786,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686838,1506747.00
01/17/2017 16:00,2,4.014,ACTIVE,218.03,358.58,59.981,1484686803,"201051344000983","219011344069620",30.65,21.50,0,338.14,390.44,124.6,118.4,0.583,614375.3,614375.3,20910,0,0,0,L,1122011218,0,124.27,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686839,1506748.00
01/17/2017 16:00,2,3.869,ACTIVE,218.03,357.98,59.917,1484686803,"201051344001158","219011344069620",30.42,24.30,0,339.34,388.34,119.2,113.1,0.557,602973.8,602973.8,21102,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686840,1506749.00
01/17/2017 16:00,2,3.941,ACTIVE,218.26,359.78,59.981,1484686803,"201051344000576","219011344069620",30.71,20.70,0,340.25,392.55,122.7,116.5,0.566,613518.8,613518.8,20809,0,0,0,L,1122011218,0,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686841,1506750.00
01/17/2017 16:00,2,3.570,ACTIVE,214.19,354.07,59.981,1484686803,"274151322000087","219011344069620",29.92,56.50,0,337.24,375.41,108.1,102.4,0.389,816866.6,816866.6,21116,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484686842,1506751.00
01/17/2017 16:15,2,3.332,ACTIVE,217.13,356.48,60.007,1484687703,"201051344000645","219011344069620",30.59,21.80,0,339.95,388.64,103.2,97.7,0.473,612857.2,612857.2,20784,0,0,0,L,1122011218,0,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687705,1506752.00
