ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 16:15,2,2.951,ACTIVE,213.29,349.56,59.986,1484687703,"274151322000085","219011344069620",29.24,35.60,0,336.34,368.50,87.3,82.4,0.327,843554.2,843554.2,20926,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687706,1506753.00
01/17/2017 16:15,2,3.215,ACTIVE,216.67,357.08,59.970,1484687703,"201051344000633","219011344069620",30.91,25.50,0,339.65,385.63,100.7,95.2,0.473,602133.1,602133.1,21158,0,0,0,L,1122011218,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687707,1506754.00
01/17/2017 16:15,2,3.225,ACTIVE,217.13,356.18,59.996,1484687703,"201051344000469","219011344069620",31.01,15.50,0,339.04,385.93,101.4,95.9,0.477,604923.8,604923.8,21136,0,0,0,L,1122011218,0,122.91,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687707,1506755.00
01/17/2017 16:15,2,2.621,ACTIVE,214.64,350.47,60.039,1484687703,"201051344000646","219011344069620",30.45,25.00,0,337.54,375.41,80.9,76.1,0.376,601167.0,601167.0,21119,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687708,1506756.00
01/17/2017 16:15,2,2.955,ACTIVE,213.29,357.08,59.996,1484687703,"274151322000052","219011344069620",30.26,38.60,0,334.54,369.70,90.5,85.5,0.345,871635.3,871635.3,20688,0,0,0,L,1151911521,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687709,1506757.00
01/17/2017 16:15,2,2.797,ACTIVE,215.32,351.07,59.996,1484687703,"201051344000585","219011344069620",30.59,22.80,0,337.84,378.72,86.6,81.7,0.402,611679.7,611679.7,21181,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687710,1506758.00
01/17/2017 16:15,2,2.584,ACTIVE,214.64,348.96,59.991,1484687703,"201051344001230","219011344069620",30.59,23.50,0,335.14,373.31,80.0,75.3,0.371,604527.3,604527.3,21039,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687711,1506759.00
01/17/2017 16:15,2,2.635,ACTIVE,215.54,350.77,59.938,1484687703,"201051344000582","219011344069620",30.79,23.30,0,338.74,378.12,82.3,77.5,0.380,596443.3,596443.3,21152,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687712,1506760.00
01/17/2017 16:15,2,2.568,ACTIVE,214.64,349.56,59.944,1484687703,"201051344000955","219011344069620",30.69,24.50,0,336.94,373.61,79.9,75.2,0.376,611624.5,611624.5,21110,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687713,1506761.00
01/17/2017 16:15,2,2.035,ACTIVE,213.51,436.13,59.970,1484687703,"274151322000094","219011344069620",40.51,40.40,0,413.89,462.88,83.6,78.8,0.323,717867.8,717867.8,21401,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687714,1506762.00
01/17/2017 16:15,2,3.246,ACTIVE,217.35,355.88,59.986,1484687703,"201051344000579","219011344069620",30.67,24.80,0,340.25,386.83,100.9,95.4,0.468,620371.5,620371.5,21056,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687715,1506763.00
01/17/2017 16:15,2,2.621,ACTIVE,214.64,349.26,59.981,1484687703,"201051344000890","219011344069620",30.75,25.80,0,336.94,375.11,81.6,76.9,0.367,608593.9,608593.9,21181,0,0,0,L,1122011218,0,123.81,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687716,1506764.00
01/17/2017 16:15,2,2.572,ACTIVE,215.09,350.77,59.996,1484687703,"201051344000438","219011344069620",31.09,24.80,0,339.04,377.22,81.0,76.2,0.376,609654.3,609654.3,21192,0,0,0,L,1122011218,0,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687717,1506765.00
01/17/2017 16:15,2,2.611,ACTIVE,215.09,354.67,59.996,1484687703,"201051344000417","219011344069620",19.84,22.80,0,336.04,385.93,52.6,48.8,0.438,594185.3,594185.3,21306,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687718,1506766.00
01/17/2017 16:15,2,3.018,ACTIVE,213.51,349.26,59.954,1484687703,"274151322000083","219011344069620",30.04,38.80,0,334.24,370.60,91.7,86.6,0.362,863304.9,863304.9,20723,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687718,1506767.00
01/17/2017 16:15,2,3.166,ACTIVE,213.96,348.66,59.975,1484687703,"274151322000076","219011344069620",30.81,38.20,0,338.14,372.41,98.8,93.5,0.389,920385.9,920385.9,20836,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687719,1506768.00
01/17/2017 16:15,2,3.215,ACTIVE,216.45,355.28,59.970,1484687703,"201051344000868","219011344069620",30.97,18.70,0,338.74,385.33,100.8,95.4,0.460,603450.1,603450.1,21149,0,0,0,L,1122011218,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687720,1506769.00
01/17/2017 16:15,2,3.213,ACTIVE,213.29,357.98,59.949,1484687703,"274151322000095","219011344069620",30.69,39.50,0,333.93,371.81,99.9,94.5,0.380,911422.7,911422.7,20899,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687721,1506770.00
01/17/2017 16:15,2,3.307,ACTIVE,216.90,363.09,59.949,1484687703,"201051344000988","219011344069620",19.84,16.70,0,328.22,396.75,66.4,62.2,0.548,566519.8,566519.8,21180,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687722,1506771.00
01/17/2017 16:15,2,2.670,ACTIVE,215.09,350.17,59.986,1484687703,"201051344001025","219011344069620",31.05,23.80,0,338.14,377.22,84.0,79.1,0.384,609850.7,609850.7,21210,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687723,1506772.00
01/17/2017 16:15,2,3.316,ACTIVE,217.13,355.88,59.965,1484687703,"201051344000458","219011344069620",30.75,20.70,0,339.34,385.93,103.3,97.7,0.491,613472.0,613472.0,20923,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687724,1506773.00
01/17/2017 16:15,2,3.316,ACTIVE,217.58,356.78,59.944,1484687703,"201051344000853","219011344069620",30.77,18.30,0,343.25,389.54,103.4,97.9,0.477,612125.8,612125.8,20855,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687725,1506774.00
01/17/2017 16:15,2,2.629,ACTIVE,214.87,351.07,59.944,1484687703,"201051344000685","219011344069620",30.57,23.50,0,338.44,377.22,81.5,76.7,0.393,608968.6,608968.6,21110,0,0,0,L,1122011218,0,124.04,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687726,1506775.00
01/17/2017 16:15,2,2.680,ACTIVE,215.32,351.97,59.975,1484687703,"201051344000917","219011344069620",30.91,24.30,0,337.84,378.42,83.8,79.0,0.393,605968.2,605968.2,21120,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687727,1506776.00
01/17/2017 16:15,2,2.688,ACTIVE,214.87,350.17,59.991,1484687703,"201051344001145","219011344069620",30.47,23.50,0,338.44,377.22,83.0,78.2,0.380,611935.0,611935.0,20984,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687728,1506777.00
01/17/2017 16:15,2,2.666,ACTIVE,215.32,351.37,59.991,1484687703,"201051344000651","219011344069620",30.79,23.00,0,338.74,378.12,83.1,78.3,0.376,604479.4,604479.4,21155,0,0,0,L,1122011218,0,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687729,1506778.00
01/17/2017 16:15,2,2.900,ACTIVE,213.06,348.66,59.959,1484687703,"274151322000088","219011344069620",29.84,35.00,0,334.54,368.50,87.7,82.7,0.331,828622.3,828622.3,20841,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687729,1506779.00
01/17/2017 16:15,2,2.049,ACTIVE,213.96,434.33,59.944,1484687703,"274151322000068","219011344069620",40.57,40.20,0,416.59,472.80,83.7,78.9,0.314,718837.6,718837.6,21301,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687730,1506780.00
01/17/2017 16:15,2,2.621,ACTIVE,215.09,349.86,59.986,1484687703,"201051344001135","219011344069620",30.85,23.50,0,338.14,377.22,81.9,77.1,0.376,600121.6,600121.6,21204,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687731,1506781.00
01/17/2017 16:15,2,3.252,ACTIVE,216.00,354.07,59.986,1484687703,"201051344000594","219011344069620",30.63,27.80,0,338.44,385.63,100.8,95.4,0.477,615907.8,615907.8,21094,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687732,1506782.00
01/17/2017 16:15,2,2.631,ACTIVE,215.54,350.47,59.949,1484687703,"201051344001203","219011344069620",30.53,23.80,0,338.44,378.72,81.3,76.6,0.380,608467.3,608467.3,21205,0,0,0,L,1122011218,0,124.27,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687733,1506783.00
01/17/2017 16:15,2,2.973,ACTIVE,213.51,348.96,59.954,1484687703,"274151322000054","219011344069620",29.42,34.30,0,334.84,369.10,88.6,83.6,0.340,844826.6,844826.6,20921,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687734,1506784.00
01/17/2017 16:15,2,3.211,ACTIVE,216.67,354.97,59.965,1484687703,"201051344000867","219011344069620",30.79,23.30,0,338.74,384.43,100.2,94.8,0.455,602327.8,602327.8,21186,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687735,1506785.00
01/17/2017 16:15,2,2.504,ACTIVE,215.32,350.77,59.996,1484687703,"201051344001093","219011344069620",31.07,21.50,0,338.14,376.92,78.8,74.1,0.358,605478.6,605478.6,21123,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687736,1506786.00
01/17/2017 16:15,2,3.287,ACTIVE,216.90,355.58,59.986,1484687703,"201051344000900","219011344069620",30.81,19.00,0,339.04,386.53,102.6,97.1,0.473,621300.5,621300.5,20776,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687737,1506787.00
01/17/2017 16:15,2,3.287,ACTIVE,216.90,356.48,59.981,1484687703,"201051344000648","219011344069620",30.40,22.30,0,340.25,385.93,101.3,95.8,0.468,610890.5,610890.5,20760,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687738,1506788.00
01/17/2017 16:15,2,3.234,ACTIVE,216.90,356.48,59.959,1484687703,"201051344000569","219011344069620",31.15,19.30,0,339.65,385.93,102.0,96.6,0.473,621574.7,621574.7,20787,0,0,0,L,1122011218,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687739,1506789.00
01/17/2017 16:15,2,3.301,ACTIVE,217.13,357.08,59.959,1484687703,"201051344000983","219011344069620",31.03,19.50,0,339.34,386.23,103.8,98.2,0.491,614402.4,614402.4,20911,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687739,1506790.00
01/17/2017 16:15,2,3.176,ACTIVE,217.13,356.18,59.965,1484687703,"201051344001158","219011344069620",30.77,22.00,0,340.25,385.03,99.0,93.6,0.464,602999.6,602999.6,21103,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687740,1506791.00
01/17/2017 16:15,2,3.264,ACTIVE,217.35,358.28,60.002,1484687703,"201051344000576","219011344069620",30.67,18.70,0,340.25,388.64,101.4,96.0,0.468,613545.4,613545.4,20810,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687741,1506792.00
01/17/2017 16:15,2,2.953,ACTIVE,213.29,347.16,59.981,1484687703,"274151322000087","219011344069620",29.94,53.00,0,333.93,369.10,89.5,84.5,0.327,816889.9,816889.9,21117,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484687742,1506793.00
01/17/2017 16:30,2,2.779,ACTIVE,216.45,353.17,59.965,1484688603,"201051344000645","219011344069620",29.96,21.30,0,339.95,379.62,84.4,79.5,0.376,612879.3,612879.3,20785,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688604,1506794.00
01/17/2017 16:30,2,0.773,ACTIVE,213.06,364.29,59.991,1484688603,"274151322000085","219011344069620",33.72,31.00,0,332.13,380.52,26.6,23.7,0.164,843570.2,843570.2,20927,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688605,1506795.00
01/17/2017 16:30,2,2.670,ACTIVE,216.00,354.97,59.996,1484688603,"201051344000633","219011344069620",30.59,24.00,0,339.04,379.32,82.8,78.0,0.398,602154.7,602154.7,21159,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688606,1506796.00
01/17/2017 16:30,2,2.664,ACTIVE,216.22,352.57,60.028,1484688603,"201051344000469","219011344069620",30.59,15.80,0,339.04,379.02,82.6,77.8,0.389,604945.5,604945.5,21137,0,0,0,L,1122011218,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688607,1506797.00
01/17/2017 16:30,2,2.111,ACTIVE,213.96,358.88,60.023,1484688603,"201051344000646","219011344069620",30.57,22.30,0,319.21,394.35,65.4,61.2,0.544,601184.1,601184.1,21120,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688608,1506798.00
01/17/2017 16:30,2,2.436,ACTIVE,212.83,354.37,59.975,1484688603,"274151322000052","219011344069620",30.02,34.80,0,332.13,380.22,74.1,69.6,0.521,871654.7,871654.7,20689,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688608,1506799.00
01/17/2017 16:30,2,2.273,ACTIVE,214.64,361.29,60.028,1484688603,"201051344000585","219011344069620",30.67,20.70,0,320.11,396.15,70.6,66.2,0.579,611698.2,611698.2,21182,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688609,1506800.00
01/17/2017 16:30,2,2.057,ACTIVE,213.74,356.78,59.986,1484688603,"201051344001230","219011344069620",30.97,20.70,0,318.61,390.74,64.5,60.3,0.535,604544.3,604544.3,21040,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688610,1506801.00
01/17/2017 16:30,2,2.172,ACTIVE,214.41,359.48,60.028,1484688603,"201051344000582","219011344069620",30.34,20.70,0,320.11,398.26,66.8,62.5,0.539,596460.8,596460.8,21153,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688611,1506802.00
01/17/2017 16:30,2,2.070,ACTIVE,213.74,357.68,60.002,1484688603,"201051344000955","219011344069620",30.77,22.00,0,319.51,391.94,64.5,60.3,0.539,611641.4,611641.4,21111,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688612,1506803.00
01/17/2017 16:30,2,0.910,ACTIVE,212.83,474.90,59.970,1484688603,"274151322000094","219011344069620",45.05,34.50,0,338.44,487.23,41.4,38.0,0.270,717884.4,717884.4,21402,0,0,0,L,1151911521,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688613,1506804.00
01/17/2017 16:30,2,2.691,ACTIVE,216.00,352.87,59.965,1484688603,"201051344000579","219011344069620",30.49,24.30,0,339.95,379.32,83.1,78.3,0.380,620393.1,620393.1,21057,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688614,1506805.00
01/17/2017 16:30,2,2.139,ACTIVE,213.96,357.98,60.012,1484688603,"201051344000890","219011344069620",30.61,22.80,0,321.91,393.75,66.3,62.1,0.530,608611.3,608611.3,21182,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688615,1506806.00
01/17/2017 16:30,2,2.098,ACTIVE,214.41,358.88,59.928,1484688603,"201051344000438","219011344069620",30.83,22.30,0,319.51,395.85,65.5,61.3,0.539,609671.5,609671.5,21193,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688616,1506807.00
01/17/2017 16:30,2,2.135,ACTIVE,214.19,352.87,59.986,1484688603,"201051344000417","219011344069620",19.68,21.30,0,335.74,377.52,42.6,39.2,0.349,594196.3,594196.3,21307,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688617,1506808.00
01/17/2017 16:30,2,1.180,ACTIVE,212.83,373.31,59.991,1484688603,"274151322000083","219011344069620",33.85,34.00,0,329.73,385.03,40.4,37.1,0.283,863323.1,863323.1,20724,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688617,1506809.00
01/17/2017 16:30,2,2.602,ACTIVE,213.29,354.37,59.949,1484688603,"274151322000076","219011344069620",30.79,35.80,0,338.14,366.40,81.2,76.4,0.314,920407.0,920407.0,20837,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688618,1506810.00
01/17/2017 16:30,2,2.672,ACTIVE,215.54,351.67,59.996,1484688603,"201051344000868","219011344069620",30.49,18.70,0,338.74,379.32,82.5,77.7,0.371,603471.7,603471.7,21150,0,0,0,L,1122011218,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688619,1506811.00
01/17/2017 16:30,2,0.852,ACTIVE,212.83,380.52,59.970,1484688603,"274151322000095","219011344069620",35.01,34.50,0,334.84,392.85,30.1,27.2,0.190,911442.0,911442.0,20900,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688620,1506812.00
01/17/2017 16:30,2,2.715,ACTIVE,216.22,357.38,60.018,1484688603,"201051344000988","219011344069620",19.76,15.80,0,335.14,389.84,54.4,50.5,0.460,566533.9,566533.9,21181,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688621,1506813.00
01/17/2017 16:30,2,2.182,ACTIVE,214.19,358.88,60.002,1484688603,"201051344001025","219011344069620",30.85,21.00,0,320.71,397.66,68.2,63.9,0.552,609868.5,609868.5,21211,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688622,1506814.00
01/17/2017 16:30,2,2.752,ACTIVE,216.00,351.97,59.996,1484688603,"201051344000458","219011344069620",30.42,20.00,0,340.25,379.92,84.8,80.0,0.407,613494.2,613494.2,20924,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688623,1506815.00
01/17/2017 16:30,2,2.732,ACTIVE,216.67,354.97,59.959,1484688603,"201051344000853","219011344069620",30.53,17.80,0,340.25,381.12,84.5,79.7,0.389,612148.0,612148.0,20856,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688624,1506816.00
01/17/2017 16:30,2,2.123,ACTIVE,214.19,359.18,59.949,1484688603,"201051344000685","219011344069620",30.73,21.00,0,319.51,395.85,66.1,61.8,0.561,608986.0,608986.0,21111,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688625,1506817.00
01/17/2017 16:30,2,2.180,ACTIVE,214.19,360.08,60.007,1484688603,"201051344000917","219011344069620",30.85,21.00,0,321.91,397.35,68.2,63.9,0.570,605986.0,605986.0,21121,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688626,1506818.00
01/17/2017 16:30,2,2.182,ACTIVE,214.19,359.18,60.023,1484688603,"201051344001145","219011344069620",30.51,20.70,0,320.71,395.85,67.4,63.1,0.557,611952.6,611952.6,20985,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688627,1506819.00
01/17/2017 16:30,2,2.174,ACTIVE,214.64,361.29,60.002,1484688603,"201051344000651","219011344069620",30.67,20.70,0,322.21,397.05,67.6,63.3,0.570,604497.1,604497.1,21156,0,0,0,L,1122011218,0,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688628,1506820.00
01/17/2017 16:30,2,2.373,ACTIVE,212.38,354.97,59.981,1484688603,"274151322000088","219011344069620",29.80,31.00,0,331.23,380.22,71.5,67.1,0.491,828641.0,828641.0,20842,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688629,1506821.00
01/17/2017 16:30,2,1.613,ACTIVE,213.51,450.86,59.981,1484688603,"274151322000068","219011344069620",41.59,35.40,0,406.07,474.60,68.0,63.8,0.473,718855.5,718855.5,21302,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688630,1506822.00
01/17/2017 16:30,2,2.143,ACTIVE,213.96,358.58,60.028,1484688603,"201051344001135","219011344069620",30.63,21.30,0,322.21,395.25,66.5,62.3,0.548,600139.0,600139.0,21205,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688631,1506823.00
01/17/2017 16:30,2,2.703,ACTIVE,215.32,352.87,59.996,1484688603,"201051344000594","219011344069620",30.32,26.00,0,338.74,379.32,83.0,78.2,0.384,615929.5,615929.5,21095,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688632,1506824.00
01/17/2017 16:30,2,2.125,ACTIVE,214.41,359.48,59.986,1484688603,"201051344001203","219011344069620",30.59,20.70,0,321.61,396.75,65.8,61.6,0.539,608484.5,608484.5,21206,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688632,1506825.00
01/17/2017 16:30,2,2.439,ACTIVE,213.06,366.40,59.991,1484688603,"274151322000054","219011344069620",29.42,30.80,0,329.73,381.12,72.7,68.2,0.499,844845.5,844845.5,20922,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688633,1506826.00
01/17/2017 16:30,2,2.650,ACTIVE,216.00,351.37,60.007,1484688603,"201051344000867","219011344069620",30.61,22.50,0,338.74,379.02,82.1,77.3,0.376,602349.3,602349.3,21187,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688634,1506827.00
01/17/2017 16:30,2,2.020,ACTIVE,214.19,358.58,59.975,1484688603,"201051344001093","219011344069620",30.99,18.70,0,322.21,394.95,63.4,59.2,0.508,605495.2,605495.2,21124,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688635,1506828.00
01/17/2017 16:30,2,2.678,ACTIVE,216.00,351.97,60.002,1484688603,"201051344000900","219011344069620",30.93,18.00,0,339.34,380.52,83.9,79.0,0.384,621322.5,621322.5,20777,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688636,1506829.00
01/17/2017 16:30,2,2.674,ACTIVE,216.22,354.37,59.922,1484688603,"201051344000648","219011344069620",30.65,22.00,0,340.25,379.32,83.0,78.2,0.380,610912.3,610912.3,20761,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688637,1506830.00
01/17/2017 16:30,2,2.676,ACTIVE,216.22,353.77,59.975,1484688603,"201051344000569","219011344069620",30.75,19.50,0,338.44,378.72,83.4,78.6,0.380,621596.6,621596.6,20788,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688638,1506831.00
01/17/2017 16:30,2,2.727,ACTIVE,216.00,353.17,59.996,1484688603,"201051344000983","219011344069620",30.85,19.30,0,338.74,379.92,85.2,80.3,0.398,614424.7,614424.7,20912,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688639,1506832.00
01/17/2017 16:30,2,2.648,ACTIVE,216.00,351.67,60.002,1484688603,"201051344001158","219011344069620",30.30,21.00,0,339.65,378.42,81.3,76.6,0.384,603020.9,603020.9,21104,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688640,1506833.00
01/17/2017 16:30,2,2.691,ACTIVE,216.45,354.67,59.970,1484688603,"201051344000576","219011344069620",30.45,18.00,0,339.95,380.22,83.0,78.2,0.380,613567.1,613567.1,20811,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688641,1506834.00
01/17/2017 16:30,2,0.736,ACTIVE,213.29,372.41,59.959,1484688603,"274151322000087","219011344069620",34.35,46.40,0,332.13,384.43,25.6,22.8,0.159,816906.0,816906.0,21118,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484688641,1506835.00
01/17/2017 16:45,2,2.119,ACTIVE,216.00,362.19,59.965,1484689503,"201051344000645","219011344069620",30.30,19.00,0,327.62,395.55,65.0,60.8,0.521,612896.9,612896.9,20786,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689504,1506836.00
01/17/2017 16:45,2,0.299,ACTIVE,212.61,345.66,59.938,1484689503,"274151322000085","219011344069620",32.14,27.50,0,339.04,374.81,9.7,7.5,0.040,843572.9,843572.9,20928,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689505,1506837.00
01/17/2017 16:45,2,2.064,ACTIVE,215.77,361.89,59.944,1484689503,"201051344000633","219011344069620",30.45,21.00,0,325.52,395.85,63.7,59.6,0.530,602171.9,602171.9,21160,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689506,1506838.00
01/17/2017 16:45,2,2.043,ACTIVE,216.00,362.79,60.023,1484689503,"201051344000469","219011344069620",30.67,14.00,0,315.90,396.45,63.5,59.3,0.530,604962.6,604962.6,21138,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689507,1506839.00
01/17/2017 16:45,2,1.586,ACTIVE,213.51,354.07,59.959,1484689503,"201051344000646","219011344069620",30.81,20.30,0,336.04,388.64,49.5,45.9,0.407,601197.5,601197.5,21121,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689508,1506840.00
01/17/2017 16:45,2,1.859,ACTIVE,212.61,348.96,59.965,1484689503,"274151322000052","219011344069620",30.10,30.50,0,336.04,378.72,56.7,52.8,0.389,871670.0,871670.0,20690,0,0,0,L,1151911521,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689509,1506841.00
01/17/2017 16:45,2,1.723,ACTIVE,213.96,354.67,60.007,1484689503,"201051344000585","219011344069620",31.07,18.70,0,336.94,392.55,54.3,50.5,0.442,611712.8,611712.8,21183,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689510,1506842.00
01/17/2017 16:45,2,1.549,ACTIVE,213.74,352.27,59.944,1484689503,"201051344001230","219011344069620",30.93,19.00,0,334.84,383.83,48.5,44.9,0.393,604557.4,604557.4,21041,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689511,1506843.00
01/17/2017 16:45,2,1.627,ACTIVE,214.41,354.07,59.912,1484689503,"201051344000582","219011344069620",30.65,19.30,0,336.94,391.04,50.5,46.9,0.407,596474.5,596474.5,21154,0,0,0,L,1122011218,0,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689511,1506844.00
01/17/2017 16:45,2,1.562,ACTIVE,213.51,352.87,59.954,1484689503,"201051344000955","219011344069620",30.65,20.30,0,335.74,385.93,48.5,44.9,0.389,611654.6,611654.6,21112,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689512,1506845.00
01/17/2017 16:45,2,0.186,ACTIVE,213.06,400.96,59.917,1484689503,"274151322000094","219011344069620",37.83,30.80,0,338.74,487.53,7.2,5.0,0.035,717887.6,717887.6,21403,0,0,0,L,1151911521,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689513,1506846.00
01/17/2017 16:45,2,2.074,ACTIVE,215.77,360.99,59.975,1484689503,"201051344000579","219011344069620",30.53,21.00,0,327.32,394.65,64.2,60.0,0.526,620410.4,620410.4,21058,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689514,1506847.00
01/17/2017 16:45,2,1.619,ACTIVE,213.74,353.17,59.975,1484689503,"201051344000890","219011344069620",30.63,21.00,0,336.04,387.14,50.2,46.6,0.398,608624.8,608624.8,21183,0,0,0,L,1122011218,0,123.14,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689515,1506848.00
01/17/2017 16:45,2,1.584,ACTIVE,213.96,354.37,59.970,1484689503,"201051344000438","219011344069620",30.77,20.70,0,336.04,388.04,49.4,45.8,0.398,609684.8,609684.8,21194,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689516,1506849.00
01/17/2017 16:45,2,1.582,ACTIVE,213.96,349.56,59.986,1484689503,"201051344000417","219011344069620",20.14,19.80,0,337.84,372.41,32.2,29.2,0.247,594204.8,594204.8,21308,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689517,1506850.00
01/17/2017 16:45,2,0.316,ACTIVE,212.61,351.97,59.933,1484689503,"274151322000083","219011344069620",32.66,29.50,0,337.84,383.83,10.5,8.2,0.053,863326.5,863326.5,20725,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689518,1506851.00
01/17/2017 16:45,2,1.965,ACTIVE,213.29,348.06,59.959,1484689503,"274151322000076","219011344069620",31.21,30.80,0,330.93,381.12,62.1,58.0,0.442,920423.9,920423.9,20838,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689519,1506852.00
01/17/2017 16:45,2,2.047,ACTIVE,215.32,361.89,60.007,1484689503,"201051344000868","219011344069620",30.51,17.30,0,324.32,396.75,63.3,59.2,0.508,603488.8,603488.8,21151,0,0,0,L,1122011218,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689519,1506853.00
01/17/2017 16:45,2,0.312,ACTIVE,212.61,357.68,59.949,1484689503,"274151322000095","219011344069620",33.12,29.80,0,337.54,387.44,10.6,8.3,0.057,911445.1,911445.1,20901,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689520,1506854.00
01/17/2017 16:45,2,2.072,ACTIVE,215.77,357.08,59.991,1484689503,"201051344000988","219011344069620",19.86,15.50,0,336.34,382.63,41.7,38.3,0.340,566545.0,566545.0,21182,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689521,1506855.00
01/17/2017 16:45,2,1.664,ACTIVE,213.74,353.17,59.975,1484689503,"201051344001025","219011344069620",30.65,19.00,0,336.94,388.64,51.6,47.9,0.411,609882.5,609882.5,21212,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689522,1506856.00
01/17/2017 16:45,2,2.109,ACTIVE,215.77,361.29,59.949,1484689503,"201051344000458","219011344069620",30.55,17.80,0,327.32,396.15,65.3,61.2,0.548,613511.8,613511.8,20925,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689523,1506857.00
01/17/2017 16:45,2,2.096,ACTIVE,216.22,362.49,59.975,1484689503,"201051344000853","219011344069620",30.55,15.80,0,328.82,396.45,64.9,60.7,0.530,612165.5,612165.5,20857,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689524,1506858.00
01/17/2017 16:45,2,1.598,ACTIVE,214.19,354.97,59.922,1484689503,"201051344000685","219011344069620",30.71,19.30,0,336.34,388.34,49.7,46.1,0.424,608999.5,608999.5,21112,0,0,0,L,1122011218,0,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689525,1506859.00
01/17/2017 16:45,2,1.648,ACTIVE,214.19,354.67,59.970,1484689503,"201051344000917","219011344069620",30.97,19.30,0,336.34,390.44,51.8,48.0,0.424,606000.0,606000.0,21122,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689526,1506860.00
01/17/2017 16:45,2,1.645,ACTIVE,213.96,353.77,59.981,1484689503,"201051344001145","219011344069620",30.63,19.00,0,335.74,390.14,51.0,47.3,0.411,611966.5,611966.5,20986,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689527,1506861.00
01/17/2017 16:45,2,1.648,ACTIVE,214.19,354.37,59.996,1484689503,"201051344000651","219011344069620",30.57,18.70,0,336.64,390.44,51.0,47.3,0.407,604510.9,604510.9,21157,0,0,0,L,1122011218,0,123.36,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689528,1506862.00
01/17/2017 16:45,2,1.791,ACTIVE,212.38,352.87,59.954,1484689503,"274151322000088","219011344069620",29.90,27.80,0,336.04,377.52,54.2,50.4,0.362,828655.7,828655.7,20843,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689529,1506863.00
01/17/2017 16:45,2,1.234,ACTIVE,213.29,445.45,59.965,1484689503,"274151322000068","219011344069620",41.91,32.00,0,408.18,472.50,52.5,48.7,0.358,718869.7,718869.7,21303,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689530,1506864.00
01/17/2017 16:45,2,1.615,ACTIVE,213.74,354.07,59.949,1484689503,"201051344001135","219011344069620",30.75,19.50,0,336.64,388.64,50.3,46.7,0.411,600152.7,600152.7,21206,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689531,1506865.00
01/17/2017 16:45,2,2.051,ACTIVE,215.09,360.38,59.970,1484689503,"201051344000594","219011344069620",30.69,22.80,0,321.01,397.66,63.8,59.6,0.539,615946.8,615946.8,21096,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689531,1506866.00
01/17/2017 16:45,2,1.584,ACTIVE,214.19,353.77,59.907,1484689503,"201051344001203","219011344069620",30.77,18.30,0,337.24,389.24,49.4,45.8,0.411,608497.9,608497.9,21207,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689532,1506867.00
01/17/2017 16:45,2,1.844,ACTIVE,212.83,360.69,59.949,1484689503,"274151322000054","219011344069620",29.78,27.30,0,336.04,378.72,55.6,51.7,0.380,844860.5,844860.5,20923,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689533,1506868.00
01/17/2017 16:45,2,2.023,ACTIVE,215.54,360.08,59.970,1484689503,"201051344000867","219011344069620",30.71,20.00,0,322.21,395.85,63.0,58.9,0.499,602366.3,602366.3,21188,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689534,1506869.00
01/17/2017 16:45,2,1.516,ACTIVE,213.96,354.07,59.917,1484689503,"201051344001093","219011344069620",30.81,17.00,0,336.94,387.44,47.3,43.8,0.367,605508.1,605508.1,21125,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689535,1506870.00
01/17/2017 16:45,2,2.012,ACTIVE,215.54,360.99,59.986,1484689503,"201051344000900","219011344069620",31.23,16.00,0,322.81,395.25,63.7,59.6,0.526,621339.8,621339.8,20778,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689536,1506871.00
01/17/2017 16:45,2,2.047,ACTIVE,215.77,361.89,59.975,1484689503,"201051344000648","219011344069620",30.71,19.00,0,325.52,395.55,63.8,59.6,0.521,610929.5,610929.5,20762,0,0,0,L,1122011218,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689537,1506872.00
01/17/2017 16:45,2,2.021,ACTIVE,215.77,360.99,59.981,1484689503,"201051344000569","219011344069620",31.15,16.70,0,324.32,394.95,63.8,59.7,0.513,621613.8,621613.8,20789,0,0,0,L,1122011218,0,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689538,1506873.00
01/17/2017 16:45,2,2.088,ACTIVE,215.77,360.99,59.975,1484689503,"201051344000983","219011344069620",30.93,16.70,0,326.12,395.25,65.4,61.2,0.548,614442.4,614442.4,20913,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689539,1506874.00
01/17/2017 16:45,2,1.994,ACTIVE,216.22,361.29,59.896,1484689503,"201051344001158","219011344069620",30.69,18.70,0,319.21,396.15,62.0,57.9,0.521,603037.7,603037.7,21105,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689539,1506875.00
01/17/2017 16:45,2,2.039,ACTIVE,215.77,362.19,59.933,1484689503,"201051344000576","219011344069620",30.67,16.30,0,326.42,395.85,63.3,59.2,0.521,613584.3,613584.3,20812,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689540,1506876.00
01/17/2017 16:45,2,0.311,ACTIVE,212.83,349.56,59.944,1484689503,"274151322000087","219011344069620",32.38,39.50,0,337.84,381.42,10.2,7.9,0.040,816908.8,816908.8,21119,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484689541,1506877.00
01/17/2017 17:00,2,0.646,ACTIVE,214.87,348.96,60.012,1484690403,"201051344000645","219011344069620",32.01,16.00,0,338.14,389.84,21.0,18.3,0.146,612908.3,612908.3,20787,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690404,1506878.00
01/17/2017 17:00,2,0.307,ACTIVE,212.83,358.28,59.986,1484690403,"274151322000085","219011344069620",33.36,25.00,0,336.94,366.40,10.3,8.0,0.053,843574.5,843574.5,20929,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690405,1506879.00
01/17/2017 17:00,2,1.334,ACTIVE,214.87,355.88,60.034,1484690403,"201051344000633","219011344069620",30.89,18.30,0,336.94,389.24,41.8,38.4,0.336,602184.2,602184.2,21161,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690406,1506880.00
01/17/2017 17:00,2,1.199,ACTIVE,214.64,351.37,60.012,1484690403,"201051344000469","219011344069620",31.35,12.00,0,335.14,388.04,38.1,34.8,0.305,604974.8,604974.8,21139,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690407,1506881.00
01/17/2017 17:00,2,1.037,ACTIVE,213.29,347.46,59.991,1484690403,"201051344000646","219011344069620",30.91,18.00,0,334.84,374.81,32.5,29.5,0.247,601207.0,601207.0,21122,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690408,1506882.00
01/17/2017 17:00,2,1.201,ACTIVE,212.38,351.07,60.039,1484690403,"274151322000052","219011344069620",30.16,27.30,0,335.44,369.10,36.7,33.5,0.247,871680.9,871680.9,20691,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690410,1506883.00
01/17/2017 17:00,2,1.141,ACTIVE,213.74,348.96,60.018,1484690403,"201051344000585","219011344069620",31.11,16.70,0,336.04,379.02,36.0,32.8,0.278,611723.3,611723.3,21184,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690410,1506884.00
01/17/2017 17:00,2,0.686,ACTIVE,213.29,347.46,59.991,1484690403,"201051344001230","219011344069620",31.81,16.70,0,334.84,374.21,22.1,19.5,0.159,604566.3,604566.3,21042,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690411,1506885.00
01/17/2017 17:00,2,1.068,ACTIVE,213.96,348.96,59.954,1484690403,"201051344000582","219011344069620",30.42,16.70,0,337.24,377.82,33.0,29.9,0.252,596484.1,596484.1,21155,0,0,0,L,1122011218,0,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690412,1506886.00
01/17/2017 17:00,2,1.002,ACTIVE,213.06,347.16,59.981,1484690403,"201051344000955","219011344069620",31.11,18.70,0,335.14,373.91,31.6,28.6,0.243,611663.8,611663.8,21113,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690413,1506887.00
01/17/2017 17:00,2,0.137,ACTIVE,212.38,339.34,59.986,1484690403,"274151322000094","219011344069620",31.25,27.30,0,336.94,404.87,4.3,2.2,0.022,717888.4,717888.4,21404,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690414,1506888.00
01/17/2017 17:00,2,1.363,ACTIVE,214.87,352.27,60.012,1484690403,"201051344000579","219011344069620",30.85,18.70,0,337.54,387.44,42.6,39.2,0.349,620422.9,620422.9,21059,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690415,1506889.00
01/17/2017 17:00,2,1.004,ACTIVE,213.06,346.56,60.044,1484690403,"201051344000890","219011344069620",31.39,18.70,0,335.44,374.81,31.9,28.9,0.239,608634.3,608634.3,21184,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690416,1506890.00
01/17/2017 17:00,2,1.018,ACTIVE,213.74,348.06,59.981,1484690403,"201051344000438","219011344069620",31.19,18.30,0,336.64,375.71,32.2,29.2,0.247,609694.2,609694.2,21195,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690417,1506891.00
01/17/2017 17:00,2,1.049,ACTIVE,213.51,345.36,60.012,1484690403,"201051344000417","219011344069620",19.96,18.00,0,336.64,363.69,21.2,18.6,0.155,594210.8,594210.8,21309,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690418,1506892.00
01/17/2017 17:00,2,0.236,ACTIVE,212.16,339.65,59.991,1484690403,"274151322000083","219011344069620",29.62,26.30,0,336.64,360.38,7.1,4.9,0.040,863328.2,863328.2,20726,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690419,1506893.00
01/17/2017 17:00,2,1.285,ACTIVE,212.83,344.76,59.991,1484690403,"274151322000076","219011344069620",30.77,27.30,0,335.74,372.41,40.0,36.7,0.274,920435.8,920435.8,20839,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690419,1506894.00
01/17/2017 17:00,2,1.217,ACTIVE,214.41,351.67,59.991,1484690403,"201051344000868","219011344069620",31.01,15.00,0,335.44,387.44,38.3,35.0,0.301,603501.0,603501.0,21152,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690420,1506895.00
