ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 17:00,2,0.234,ACTIVE,212.16,338.74,60.002,1484690403,"274151322000095","219011344069620",30.34,26.50,0,336.34,361.59,7.2,5.0,0.035,911446.8,911446.8,20902,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690421,1506896.00
01/17/2017 17:00,2,1.336,ACTIVE,214.64,349.86,59.970,1484690403,"201051344000988","219011344069620",19.88,13.70,0,338.14,375.11,26.9,24.1,0.212,566552.9,566552.9,21183,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690422,1506897.00
01/17/2017 17:00,2,1.070,ACTIVE,213.29,346.86,59.954,1484690403,"201051344001025","219011344069620",30.99,16.70,0,335.44,376.31,33.6,30.5,0.261,609892.4,609892.4,21213,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690423,1506898.00
01/17/2017 17:00,2,1.070,ACTIVE,214.41,350.17,59.981,1484690403,"201051344000458","219011344069620",31.75,15.80,0,337.24,388.64,34.5,31.3,0.265,613524.2,613524.2,20926,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690424,1506899.00
01/17/2017 17:00,2,0.732,ACTIVE,215.09,356.78,59.981,1484690403,"201051344000853","219011344069620",32.72,13.70,0,339.65,388.94,24.3,21.6,0.172,612177.3,612177.3,20858,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690425,1506900.00
01/17/2017 17:00,2,0.848,ACTIVE,213.51,348.06,59.981,1484690403,"201051344000685","219011344069620",31.65,17.00,0,336.94,376.62,27.2,24.3,0.217,609008.7,609008.7,21113,0,0,0,L,1122011218,0,123.36,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690426,1506901.00
01/17/2017 17:00,2,0.881,ACTIVE,213.51,350.17,59.986,1484690403,"201051344000917","219011344069620",31.87,17.30,0,336.64,377.22,28.5,25.6,0.212,606009.5,606009.5,21123,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690427,1506902.00
01/17/2017 17:00,2,0.705,ACTIVE,213.29,344.76,59.975,1484690403,"201051344001145","219011344069620",30.83,16.30,0,336.64,376.92,22.1,19.4,0.159,611976.0,611976.0,20987,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690428,1506903.00
01/17/2017 17:00,2,1.068,ACTIVE,213.51,348.36,60.023,1484690403,"201051344000651","219011344069620",30.67,16.70,0,337.84,377.52,33.2,30.1,0.261,604520.6,604520.6,21158,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690428,1506904.00
01/17/2017 17:00,2,1.150,ACTIVE,211.93,347.46,59.991,1484690403,"274151322000088","219011344069620",29.74,24.80,0,335.14,367.90,34.6,31.5,0.230,828666.0,828666.0,20844,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690429,1506905.00
01/17/2017 17:00,2,0.840,ACTIVE,213.06,431.92,59.996,1484690403,"274151322000068","219011344069620",40.55,29.30,0,334.84,463.18,34.7,31.6,0.230,718879.8,718879.8,21304,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690430,1506906.00
01/17/2017 17:00,2,1.043,ACTIVE,213.06,346.56,60.018,1484690403,"201051344001135","219011344069620",31.11,17.30,0,336.34,376.01,32.9,29.8,0.252,600162.2,600162.2,21207,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690431,1506907.00
01/17/2017 17:00,2,1.320,ACTIVE,214.19,351.97,59.981,1484690403,"201051344000594","219011344069620",30.95,20.00,0,336.64,389.24,41.4,38.1,0.331,615959.0,615959.0,21097,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690432,1506908.00
01/17/2017 17:00,2,1.021,ACTIVE,213.74,346.86,59.938,1484690403,"201051344001203","219011344069620",30.69,16.70,0,336.64,376.31,31.8,28.8,0.247,608507.3,608507.3,21208,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690433,1506909.00
01/17/2017 17:00,2,1.156,ACTIVE,212.16,346.26,59.986,1484690403,"274151322000054","219011344069620",30.22,24.50,0,334.24,369.10,35.5,32.3,0.243,844871.2,844871.2,20924,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690434,1506910.00
01/17/2017 17:00,2,1.299,ACTIVE,214.64,350.77,60.007,1484690403,"201051344000867","219011344069620",30.75,17.50,0,336.04,386.23,40.5,37.2,0.323,602378.4,602378.4,21189,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690435,1506911.00
01/17/2017 17:00,2,0.945,ACTIVE,213.51,347.46,60.007,1484690403,"201051344001093","219011344069620",31.25,15.30,0,335.74,373.01,29.9,27.0,0.221,605516.8,605516.8,21126,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690436,1506912.00
01/17/2017 17:00,2,0.400,ACTIVE,214.41,345.36,59.981,1484690403,"201051344000900","219011344069620",31.45,14.00,0,335.74,388.94,12.8,10.4,0.080,621348.8,621348.8,20779,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690437,1506913.00
01/17/2017 17:00,2,0.811,ACTIVE,214.41,347.76,59.986,1484690403,"201051344000648","219011344069620",31.75,16.00,0,336.34,387.14,26.1,23.3,0.181,610941.3,610941.3,20763,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690438,1506914.00
01/17/2017 17:00,2,0.572,ACTIVE,214.41,345.66,60.023,1484690403,"201051344000569","219011344069620",31.47,14.30,0,336.94,386.83,18.3,15.8,0.119,621624.9,621624.9,20790,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690439,1506915.00
01/17/2017 17:00,2,0.934,ACTIVE,214.41,355.88,59.933,1484690403,"201051344000983","219011344069620",32.46,14.30,0,336.64,388.34,30.7,27.7,0.230,614454.5,614454.5,20914,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690440,1506916.00
01/17/2017 17:00,2,1.305,ACTIVE,214.64,351.37,59.981,1484690403,"201051344001158","219011344069620",30.40,16.30,0,337.24,387.14,40.2,36.9,0.327,603049.7,603049.7,21106,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690441,1506917.00
01/17/2017 17:00,2,0.484,ACTIVE,214.87,351.07,60.034,1484690403,"201051344000576","219011344069620",32.32,13.70,0,338.74,388.94,15.9,13.4,0.097,613594.5,613594.5,20813,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690441,1506918.00
01/17/2017 17:00,2,0.234,ACTIVE,212.38,339.95,59.949,1484690403,"274151322000087","219011344069620",29.30,35.20,0,336.04,354.97,6.9,4.8,0.027,816910.4,816910.4,21120,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484690442,1506919.00
01/17/2017 17:15,2,0.217,ACTIVE,213.74,341.45,60.018,1484691303,"201051344000645","219011344069620",28.69,12.70,0,338.14,360.69,6.3,4.2,0.018,612910.3,612910.3,20788,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691304,1506920.00
01/17/2017 17:15,2,0.170,ACTIVE,212.16,339.34,59.986,1484691303,"274151322000085","219011344069620",28.47,22.00,0,335.74,366.70,4.9,2.8,0.018,843576.4,843576.4,20930,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691305,1506921.00
01/17/2017 17:15,2,0.236,ACTIVE,213.74,342.35,60.012,1484691303,"201051344000633","219011344069620",28.75,15.30,0,336.04,374.21,6.8,4.7,0.013,602188.1,602188.1,21162,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691306,1506922.00
01/17/2017 17:15,2,0.252,ACTIVE,213.51,341.75,60.007,1484691303,"201051344000469","219011344069620",29.38,9.30,0,335.74,370.90,7.5,5.3,0.018,604978.2,604978.2,21140,0,0,0,L,1122011218,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691307,1506923.00
01/17/2017 17:15,2,0.242,ACTIVE,212.38,338.14,59.933,1484691303,"201051344000646","219011344069620",29.20,15.30,0,334.54,362.79,7.2,5.0,0.018,601211.6,601211.6,21123,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691308,1506924.00
01/17/2017 17:15,2,0.197,ACTIVE,211.93,339.04,59.986,1484691303,"274151322000052","219011344069620",29.44,23.50,0,334.54,358.28,5.9,3.8,0.013,871684.7,871684.7,20692,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691309,1506925.00
01/17/2017 17:15,2,0.260,ACTIVE,212.61,339.04,60.012,1484691303,"201051344000585","219011344069620",29.44,13.70,0,334.84,363.99,7.8,5.6,0.018,611728.1,611728.1,21185,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691310,1506926.00
01/17/2017 17:15,2,0.264,ACTIVE,212.38,338.14,60.018,1484691303,"201051344001230","219011344069620",28.29,13.30,0,333.93,365.19,7.6,5.4,0.027,604569.7,604569.7,21043,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691311,1506927.00
01/17/2017 17:15,2,0.238,ACTIVE,213.06,339.34,60.002,1484691303,"201051344000582","219011344069620",28.37,13.30,0,335.14,362.49,6.9,4.7,0.018,596488.2,596488.2,21156,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691311,1506928.00
01/17/2017 17:15,2,0.266,ACTIVE,212.16,337.84,59.981,1484691303,"201051344000955","219011344069620",29.28,15.50,0,332.73,361.29,7.9,5.7,0.027,611668.4,611668.4,21114,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691312,1506929.00
01/17/2017 17:15,2,0.092,ACTIVE,212.16,339.34,59.986,1484691303,"274151322000094","219011344069620",30.10,23.80,0,336.34,374.51,2.8,0.8,0.018,717888.9,717888.9,21405,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691313,1506930.00
01/17/2017 17:15,2,0.262,ACTIVE,213.29,340.25,60.007,1484691303,"201051344000579","219011344069620",29.62,15.30,0,336.04,372.41,7.9,5.7,0.013,620427.4,620427.4,21060,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691314,1506931.00
01/17/2017 17:15,2,0.270,ACTIVE,212.38,337.84,59.975,1484691303,"201051344000890","219011344069620",28.88,15.50,0,333.93,360.99,7.9,5.7,0.018,608638.5,608638.5,21185,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691315,1506932.00
01/17/2017 17:15,2,0.256,ACTIVE,212.61,339.04,60.002,1484691303,"201051344000438","219011344069620",30.16,15.30,0,335.14,362.79,7.9,5.7,0.027,609698.7,609698.7,21196,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691316,1506933.00
01/17/2017 17:15,2,0.271,ACTIVE,212.83,338.44,59.959,1484691303,"201051344000417","219011344069620",18.96,15.50,0,333.93,355.58,5.2,3.1,0.013,594213.6,594213.6,21310,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691317,1506934.00
01/17/2017 17:15,2,0.154,ACTIVE,211.93,337.54,60.012,1484691303,"274151322000083","219011344069620",27.67,23.30,0,335.14,343.55,4.3,2.2,0.009,863329.0,863329.0,20727,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691318,1506935.00
01/17/2017 17:15,2,0.211,ACTIVE,212.61,340.25,59.986,1484691303,"274151322000076","219011344069620",29.66,23.50,0,336.04,364.29,6.3,4.2,0.022,920439.8,920439.8,20840,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691319,1506936.00
01/17/2017 17:15,2,0.234,ACTIVE,213.29,340.25,59.981,1484691303,"201051344000868","219011344069620",28.33,11.70,0,336.64,368.20,6.7,4.6,0.018,603503.9,603503.9,21153,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691320,1506937.00
01/17/2017 17:15,2,0.166,ACTIVE,211.93,339.04,59.949,1484691303,"274151322000095","219011344069620",27.73,23.50,0,335.44,343.55,4.7,2.6,0.027,911447.7,911447.7,20903,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691321,1506938.00
01/17/2017 17:15,2,0.213,ACTIVE,213.06,341.45,60.018,1484691303,"201051344000988","219011344069620",18.45,11.00,0,336.34,363.99,4.0,1.9,0.013,566555.0,566555.0,21184,0,0,0,L,1122011218,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691322,1506939.00
01/17/2017 17:15,2,0.234,ACTIVE,212.38,337.24,60.002,1484691303,"201051344001025","219011344069620",28.29,13.70,0,334.54,363.39,6.7,4.6,0.018,609896.7,609896.7,21214,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691323,1506940.00
01/17/2017 17:15,2,0.240,ACTIVE,213.06,339.34,59.981,1484691303,"201051344000458","219011344069620",29.20,12.70,0,337.24,366.10,7.2,5.0,0.018,613527.0,613527.0,20927,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691324,1506941.00
01/17/2017 17:15,2,0.242,ACTIVE,213.74,341.75,59.991,1484691303,"201051344000853","219011344069620",26.14,10.70,0,338.74,370.00,6.5,4.3,0.013,612179.5,612179.5,20859,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691324,1506942.00
01/17/2017 17:15,2,0.266,ACTIVE,212.83,339.95,60.007,1484691303,"201051344000685","219011344069620",28.63,13.70,0,334.84,362.79,7.7,5.5,0.031,609012.6,609012.6,21114,0,0,0,L,1122011218,0,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691325,1506943.00
01/17/2017 17:15,2,0.234,ACTIVE,212.83,339.04,59.986,1484691303,"201051344000917","219011344069620",28.15,13.70,0,334.24,366.40,6.7,4.6,0.013,606013.1,606013.1,21124,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691326,1506944.00
01/17/2017 17:15,2,0.254,ACTIVE,212.83,339.04,60.012,1484691303,"201051344001145","219011344069620",29.88,13.00,0,335.44,365.80,7.8,5.6,0.022,611979.3,611979.3,20988,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691327,1506945.00
01/17/2017 17:15,2,0.238,ACTIVE,212.61,339.04,59.959,1484691303,"201051344000651","219011344069620",28.67,13.00,0,335.74,363.39,6.9,4.8,0.018,604525.0,604525.0,21159,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691328,1506946.00
01/17/2017 17:15,2,0.232,ACTIVE,211.70,340.25,59.970,1484691303,"274151322000088","219011344069620",27.41,21.80,0,332.43,357.08,6.5,4.3,0.031,828669.3,828669.3,20845,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691329,1506947.00
01/17/2017 17:15,2,0.150,ACTIVE,212.61,339.65,60.007,1484691303,"274151322000068","219011344069620",31.41,25.80,0,336.94,455.06,4.8,2.7,0.022,718882.9,718882.9,21305,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691330,1506948.00
01/17/2017 17:15,2,0.240,ACTIVE,212.16,337.24,59.975,1484691303,"201051344001135","219011344069620",28.67,14.00,0,335.14,362.19,7.0,4.8,0.018,600166.7,600166.7,21208,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691331,1506949.00
01/17/2017 17:15,2,0.238,ACTIVE,213.29,340.55,59.970,1484691303,"201051344000594","219011344069620",28.11,17.30,0,335.44,370.60,6.8,4.6,0.013,615963.0,615963.0,21098,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691332,1506950.00
01/17/2017 17:15,2,0.236,ACTIVE,212.61,337.84,59.986,1484691303,"201051344001203","219011344069620",27.59,13.70,0,335.44,363.39,6.6,4.5,0.018,608511.1,608511.1,21209,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691333,1506951.00
01/17/2017 17:15,2,0.254,ACTIVE,211.70,340.55,59.991,1484691303,"274151322000054","219011344069620",28.51,21.00,0,335.14,357.68,7.4,5.2,0.035,844874.7,844874.7,20925,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691334,1506952.00
01/17/2017 17:15,2,0.232,ACTIVE,213.74,340.25,59.996,1484691303,"201051344000867","219011344069620",27.83,14.00,0,336.34,369.10,6.6,4.4,0.018,602381.7,602381.7,21190,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691335,1506953.00
01/17/2017 17:15,2,0.250,ACTIVE,212.38,338.44,60.012,1484691303,"201051344001093","219011344069620",27.57,12.30,0,334.54,359.78,7.0,4.9,0.013,605520.2,605520.2,21127,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691336,1506954.00
01/17/2017 17:15,2,0.180,ACTIVE,213.29,340.55,60.002,1484691303,"201051344000900","219011344069620",27.99,10.70,0,337.24,362.49,5.1,3.0,0.013,621350.2,621350.2,20780,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691337,1506955.00
01/17/2017 17:15,2,0.242,ACTIVE,213.29,340.55,60.007,1484691303,"201051344000648","219011344069620",28.37,12.30,0,337.84,361.89,7.0,4.8,0.013,610943.4,610943.4,20764,0,0,0,L,1122011218,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691338,1506956.00
01/17/2017 17:15,2,0.223,ACTIVE,213.29,340.55,59.970,1484691303,"201051344000569","219011344069620",30.16,11.70,0,335.74,358.58,6.8,4.7,0.013,621627.0,621627.0,20791,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691339,1506957.00
01/17/2017 17:15,2,0.240,ACTIVE,213.29,339.95,59.986,1484691303,"201051344000983","219011344069620",28.65,11.30,0,336.04,370.30,7.0,4.8,0.018,614457.0,614457.0,20915,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691339,1506958.00
01/17/2017 17:15,2,0.223,ACTIVE,213.51,340.25,59.996,1484691303,"201051344001158","219011344069620",28.31,13.00,0,336.04,370.30,6.4,4.3,0.013,603053.3,603053.3,21107,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691340,1506959.00
01/17/2017 17:15,2,0.244,ACTIVE,213.74,341.15,59.970,1484691303,"201051344000576","219011344069620",27.77,10.70,0,337.84,357.38,6.9,4.7,0.013,613596.4,613596.4,20814,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691341,1506960.00
01/17/2017 17:15,2,0.170,ACTIVE,212.16,340.25,59.991,1484691303,"274151322000087","219011344069620",27.73,30.50,0,335.14,351.37,4.8,2.7,0.009,816911.6,816911.6,21121,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484691342,1506961.00
01/17/2017 17:30,2,0.170,ACTIVE,214.41,321.31,60.012,1484692203,"201051344000645","219011344069620",23.78,10.00,0,318.61,345.96,4.1,2.0,0.000,612911.1,612911.1,20789,0,0,0,L,1122011218,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692204,1506962.00
01/17/2017 17:30,2,0.076,ALERT,212.38,300.57,60.028,1484692203,"274151322000085","219011344069620",24.23,18.00,0,298.77,342.05,1.9,0.0,0.000,843576.7,843576.7,20931,0,0,0,L,1151911521,0,122.46,122.46,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692206,1506963.00
01/17/2017 17:30,2,0.172,ALERT,214.41,327.62,60.018,1484692203,"201051344000633","219011344069620",25.35,12.00,0,301.47,355.28,4.5,2.4,0.000,602189.0,602189.0,21163,0,0,0,L,1122011218,0,122.46,123.14,0002,10,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692207,1506964.00
01/17/2017 17:30,2,0.188,ACTIVE,213.96,332.13,60.012,1484692203,"201051344000469","219011344069620",25.80,7.00,0,321.61,346.56,5.0,2.9,0.000,604979.2,604979.2,21141,0,0,0,L,1122011218,0,121.55,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692208,1506965.00
01/17/2017 17:30,2,0.180,ALERT,212.83,302.68,60.018,1484692203,"201051344000646","219011344069620",22.13,12.00,0,299.97,343.55,4.0,2.0,0.000,601212.4,601212.4,21124,0,0,0,L,1122011218,0,122.68,121.55,0002,8,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692210,1506966.00
01/17/2017 17:30,2,0.107,ACTIVE,212.16,318.61,60.018,1484692203,"274151322000052","219011344069620",25.05,20.00,0,314.10,342.95,2.7,0.7,0.000,871685.1,871685.1,20693,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692211,1506967.00
01/17/2017 17:30,2,0.176,ACTIVE,213.29,321.01,59.975,1484692203,"201051344000585","219011344069620",24.99,11.00,0,315.60,343.55,4.5,2.4,0.000,611729.0,611729.0,21186,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692212,1506968.00
01/17/2017 17:30,2,0.154,ALERT,212.83,302.68,60.023,1484692203,"201051344001230","219011344069620",21.95,10.30,0,300.87,342.95,3.5,1.4,0.000,604570.3,604570.3,21044,0,0,0,L,1122011218,0,122.68,121.55,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692214,1506969.00
01/17/2017 17:30,2,0.160,ALERT,213.51,303.88,60.023,1484692203,"201051344000582","219011344069620",24.17,10.30,0,301.77,342.95,4.0,1.9,0.000,596489.0,596489.0,21157,0,0,0,L,1122011218,0,122.68,122.23,0002,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692216,1506970.00
01/17/2017 17:30,2,0.182,ALERT,212.83,302.98,60.028,1484692203,"201051344000955","219011344069620",23.14,12.30,0,300.87,342.35,4.3,2.2,0.000,611669.4,611669.4,21115,0,0,0,L,1122011218,0,122.01,122.01,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692218,1506971.00
01/17/2017 17:30,2,0.000,ALERT,212.61,306.58,60.023,1484692203,"274151322000094","219011344069620",42.06,19.50,0,297.57,408.78,0.0,0.0,0.000,717889.0,717889.0,21406,0,0,0,L,1151911521,0,121.78,123.14,0002,14,0,0,0,0,0,0,162,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692219,1506972.00
01/17/2017 17:30,2,0.203,ALERT,213.96,325.82,60.023,1484692203,"201051344000579","219011344069620",24.29,12.00,0,303.88,345.06,5.1,3.0,0.000,620428.5,620428.5,21061,0,0,0,L,1122011218,0,122.01,122.46,0002,6,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692221,1506973.00
01/17/2017 17:30,2,0.176,ALERT,212.83,305.98,60.023,1484692203,"201051344000890","219011344069620",24.19,12.30,0,301.77,346.26,4.3,2.2,0.000,608639.4,608639.4,21186,0,0,0,L,1122011218,0,122.46,121.33,0002,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692223,1506974.00
01/17/2017 17:30,2,0.170,ALERT,213.06,302.98,60.028,1484692203,"201051344000438","219011344069620",24.03,11.70,0,301.17,343.25,4.2,2.1,0.000,609699.6,609699.6,21197,0,0,0,L,1122011218,0,122.68,121.78,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692225,1506975.00
01/17/2017 17:30,2,0.203,ALERT,213.29,302.37,60.023,1484692203,"201051344000417","219011344069620",18.51,12.00,0,298.77,343.25,3.8,1.8,0.000,594214.2,594214.2,21311,0,0,0,L,1122011218,0,122.23,121.78,0002,9,0,0,0,0,0,0,9,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692227,1506976.00
01/17/2017 17:30,2,0.080,ALERT,212.61,300.57,60.023,1484692203,"274151322000083","219011344069620",24.05,19.50,0,299.07,342.65,2.0,0.0,0.000,863329.3,863329.3,20728,0,0,0,L,1151911521,0,121.78,122.91,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692229,1506977.00
01/17/2017 17:30,2,0.084,ACTIVE,213.06,323.72,60.028,1484692203,"274151322000076","219011344069620",26.10,20.00,0,322.81,342.95,2.2,0.2,0.000,920440.2,920440.2,20841,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692229,1506978.00
01/17/2017 17:30,2,0.164,ACTIVE,213.96,330.63,60.018,1484692203,"201051344000868","219011344069620",25.45,9.30,0,327.62,348.66,4.3,2.2,0.000,603504.7,603504.7,21154,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692230,1506979.00
01/17/2017 17:30,2,0.074,ALERT,212.61,301.77,60.007,1484692203,"274151322000095","219011344069620",24.83,19.80,0,299.97,342.05,1.9,0.0,0.000,911447.9,911447.9,20904,0,0,0,L,1151911521,0,122.23,122.68,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692232,1506980.00
01/17/2017 17:30,2,0.139,ALERT,213.29,303.88,60.018,1484692203,"201051344000988","219011344069620",18.85,8.50,0,299.07,345.36,2.7,0.6,0.000,566555.3,566555.3,21185,0,0,0,L,1122011218,0,121.55,122.68,0002,5,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692234,1506981.00
01/17/2017 17:30,2,0.154,ALERT,212.38,307.48,60.012,1484692203,"201051344001025","219011344069620",24.77,10.70,0,301.17,342.65,3.9,1.8,0.000,609897.5,609897.5,21215,0,0,0,L,1122011218,0,121.78,121.55,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692236,1506982.00
01/17/2017 17:30,2,0.172,ACTIVE,213.29,324.92,60.018,1484692203,"201051344000458","219011344069620",25.56,10.30,0,314.10,345.66,4.5,2.4,0.000,613528.0,613528.0,20928,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692237,1506983.00
01/17/2017 17:30,2,0.154,ALERT,213.96,322.21,60.012,1484692203,"201051344000853","219011344069620",24.49,8.50,0,303.28,346.26,3.9,1.8,0.000,612180.3,612180.3,20860,0,0,0,L,1122011218,0,122.23,122.68,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692238,1506984.00
01/17/2017 17:30,2,0.145,ALERT,213.06,302.68,60.007,1484692203,"201051344000685","219011344069620",23.50,10.30,0,300.27,345.66,3.5,1.4,0.000,609013.4,609013.4,21115,0,0,0,L,1122011218,0,122.91,121.33,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692240,1506985.00
01/17/2017 17:30,2,0.152,ALERT,212.83,301.47,60.012,1484692203,"201051344000917","219011344069620",22.66,10.70,0,299.37,344.15,3.5,1.5,0.000,606013.8,606013.8,21125,0,0,0,L,1122011218,0,122.01,121.78,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692242,1506986.00
01/17/2017 17:30,2,0.141,ALERT,212.83,302.37,60.023,1484692203,"201051344001145","219011344069620",23.24,9.70,0,301.17,345.06,3.4,1.3,0.000,611979.9,611979.9,20989,0,0,0,L,1122011218,0,122.23,121.55,0002,8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692244,1506987.00
01/17/2017 17:30,2,0.193,ALERT,212.61,301.17,60.028,1484692203,"201051344000651","219011344069620",20.18,9.70,0,300.27,343.55,4.0,1.9,0.000,604525.8,604525.8,21160,0,0,0,L,1122011218,0,122.68,121.33,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692246,1506988.00
01/17/2017 17:30,2,0.064,ALERT,211.93,300.57,60.018,1484692203,"274151322000088","219011344069620",23.76,17.80,0,298.77,342.35,1.6,0.0,0.000,828669.5,828669.5,20846,0,0,0,L,1151911521,0,122.01,122.46,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692247,1506989.00
01/17/2017 17:30,2,0.006,ALERT,212.83,299.37,60.018,1484692203,"274151322000068","219011344069620",42.30,21.00,0,297.57,407.87,0.0,0.0,0.000,718883.1,718883.1,21306,0,0,0,L,1151911521,0,122.01,123.14,0002,18,0,0,0,0,0,0,142,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692250,1506990.00
01/17/2017 17:30,2,0.158,ALERT,212.38,302.07,59.975,1484692203,"201051344001135","219011344069620",23.93,10.70,0,300.87,341.75,3.9,1.8,0.000,600167.5,600167.5,21209,0,0,0,L,1122011218,0,122.23,121.55,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692251,1506991.00
01/17/2017 17:30,2,0.160,ACTIVE,213.51,333.03,60.023,1484692203,"201051344000594","219011344069620",26.20,14.30,0,330.33,345.36,4.3,2.2,0.000,615963.8,615963.8,21099,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692252,1506992.00
01/17/2017 17:30,2,0.158,ALERT,212.83,301.77,60.012,1484692203,"201051344001203","219011344069620",23.06,10.70,0,300.57,344.45,3.7,1.6,0.000,608511.8,608511.8,21210,0,0,0,L,1122011218,0,122.68,121.33,0002,7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692254,1506993.00
01/17/2017 17:30,2,0.076,ALERT,211.93,300.27,60.012,1484692203,"274151322000054","219011344069620",24.15,17.30,0,298.47,342.95,1.9,0.0,0.000,844874.9,844874.9,20926,0,0,0,L,1151911521,0,121.78,122.46,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692256,1506994.00
01/17/2017 17:30,2,0.164,ALERT,213.96,304.18,60.018,1484692203,"201051344000867","219011344069620",24.03,11.00,0,303.28,349.26,4.0,2.0,0.000,602382.5,602382.5,21191,0,0,0,L,1122011218,0,122.23,122.46,0002,7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692258,1506995.00
01/17/2017 17:30,2,0.191,ALERT,212.61,302.07,60.018,1484692203,"201051344001093","219011344069620",22.54,9.70,0,300.57,355.58,4.4,2.3,0.000,605521.1,605521.1,21128,0,0,0,L,1122011218,0,122.23,121.55,0002,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692259,1506996.00
01/17/2017 17:30,2,0.109,ALERT,213.29,304.18,60.023,1484692203,"201051344000900","219011344069620",23.85,8.00,0,302.68,348.96,2.7,0.6,0.000,621350.7,621350.7,20781,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692261,1506997.00
01/17/2017 17:30,2,0.172,ALERT,213.74,323.11,60.018,1484692203,"201051344000648","219011344069620",25.35,9.70,0,302.37,346.86,4.5,2.4,0.000,610944.3,610944.3,20765,0,0,0,L,1122011218,0,121.55,122.68,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692263,1506998.00
01/17/2017 17:30,2,0.172,ACTIVE,213.74,322.51,60.018,1484692203,"201051344000569","219011344069620",25.35,9.30,0,320.41,345.66,4.4,2.4,0.000,621627.9,621627.9,20792,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692264,1506999.00
01/17/2017 17:30,2,0.166,ALERT,213.51,322.81,60.023,1484692203,"201051344000983","219011344069620",25.17,9.00,0,303.28,345.36,4.3,2.2,0.000,614457.8,614457.8,20916,0,0,0,L,1122011218,0,121.78,122.46,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692266,1507000.00
01/17/2017 17:30,2,0.160,ALERT,213.51,304.18,60.007,1484692203,"201051344001158","219011344069620",22.38,10.00,0,301.77,345.66,3.7,1.6,0.000,603054.1,603054.1,21108,0,0,0,L,1122011218,0,121.55,122.23,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692268,1507001.00
01/17/2017 17:30,2,0.170,ALERT,213.96,304.48,60.012,1484692203,"201051344000576","219011344069620",23.58,8.00,0,303.28,353.77,4.1,2.0,0.000,613597.2,613597.2,20815,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692270,1507002.00
01/17/2017 17:30,2,0.084,ALERT,212.38,299.07,60.028,1484692203,"274151322000087","219011344069620",23.10,24.50,0,297.87,342.35,2.0,0.0,0.000,816911.9,816911.9,21122,0,0,0,L,1151911521,0,121.55,122.68,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1484692271,1507003.00
01/17/2017 17:45,2,0.055,ALERT,213.74,301.77,59.959,1484693103,"201051344000645","219011344069620",30.12,7.30,0,300.27,341.45,1.7,0.0,0.000,612911.2,612911.2,20790,0,0,0,L,1122011218,0,122.01,122.68,0100,3,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1484693105,1507004.00
01/17/2017 17:45,2,0.025,ALERT,211.48,298.17,59.954,1484693103,"274151322000085","219011344069620",23.72,14.30,0,296.66,302.07,0.0,0.0,0.000,843576.7,843576.7,20933,0,0,0,L,1151911521,0,122.01,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1484693107,1507005.00
01/17/2017 17:45,2,0.076,ALERT,213.74,301.77,59.954,1484693103,"201051344000633","219011344069620",29.86,9.00,0,298.77,327.62,2.3,0.3,0.000,602189.2,602189.2,21165,0,0,0,L,1122011218,0,122.01,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1484693109,1507006.00
01/17/2017 17:45,2,0.090,ALERT,213.29,302.07,59.959,1484693103,"201051344000469","219011344069620",29.40,5.00,0,299.67,340.25,2.7,0.7,0.000,604979.5,604979.5,21142,0,0,0,L,1122011218,0,121.10,122.68,0100,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1484693111,1507007.00
01/17/2017 17:45,2,0.059,ALERT,212.38,301.17,59.965,1484693103,"201051344000646","219011344069620",29.36,8.50,0,298.77,303.58,1.8,0.0,0.000,601212.6,601212.6,21126,0,0,0,L,1122011218,0,122.23,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1484693113,1507008.00
01/17/2017 17:45,2,0.041,ALERT,211.25,299.07,59.954,1484693103,"274151322000052","219011344069620",29.06,15.50,0,296.36,319.21,0.0,0.0,0.000,871685.2,871685.2,20694,0,0,0,L,1151911521,0,120.88,122.46,0100,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1484693115,1507009.00
01/17/2017 17:45,2,0.078,ALERT,212.38,301.17,59.959,1484693103,"201051344000585","219011344069620",29.78,7.70,0,299.07,322.51,2.4,0.4,0.000,611729.2,611729.2,21187,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1484693117,1507010.00
01/17/2017 17:45,2,0.070,ALERT,212.38,301.47,59.944,1484693103,"201051344001230","219011344069620",29.06,7.30,0,299.67,303.88,2.1,0.1,0.000,604570.4,604570.4,21046,0,0,0,L,1122011218,0,122.23,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1484693118,1507011.00
01/17/2017 17:45,2,0.070,ALERT,212.83,301.77,59.965,1484693103,"201051344000582","219011344069620",29.56,7.30,0,299.97,305.08,2.2,0.2,0.000,596489.1,596489.1,21159,0,0,0,L,1122011218,0,122.23,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1484693120,1507012.00
01/17/2017 17:45,2,0.090,ALERT,212.16,301.17,59.965,1484693103,"201051344000955","219011344069620",29.72,9.00,0,299.67,304.18,2.8,0.7,0.000,611669.6,611669.6,21117,0,0,0,L,1122011218,0,121.55,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1484693122,1507013.00
01/17/2017 17:45,2,0.000,ALERT,211.48,297.26,59.959,1484693103,"274151322000094","219011344069620",0.00,15.50,0,296.66,401.86,0.0,0.0,0.000,717889.0,717889.0,21408,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,75,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484693124,1507014.00
01/17/2017 17:45,2,0.102,ALERT,213.06,302.37,59.954,1484693103,"201051344000579","219011344069620",27.35,9.00,0,300.87,341.15,2.6,0.6,0.000,620428.8,620428.8,21063,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1484693126,1507015.00
01/17/2017 17:45,2,0.104,ALERT,212.38,301.47,59.975,1484693103,"201051344000890","219011344069620",29.90,9.30,0,300.27,305.98,3.2,1.1,0.000,608639.7,608639.7,21188,0,0,0,L,1122011218,0,122.23,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1484693127,1507016.00
01/17/2017 17:45,2,0.086,ALERT,212.38,300.87,59.970,1484693103,"201051344000438","219011344069620",29.76,8.50,0,299.67,304.18,2.6,0.6,0.000,609699.8,609699.8,21199,0,0,0,L,1122011218,0,122.23,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1484693129,1507017.00
01/17/2017 17:45,2,0.127,ALERT,212.61,300.57,59.965,1484693103,"201051344000417","219011344069620",19.14,9.00,0,299.07,303.88,2.5,0.5,0.000,594214.4,594214.4,21313,0,0,0,L,1122011218,0,121.78,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1484693131,1507018.00
01/17/2017 17:45,2,0.016,ALERT,211.70,299.07,59.959,1484693103,"274151322000083","219011344069620",28.57,15.30,0,296.66,302.68,0.0,0.0,0.000,863329.3,863329.3,20730,0,0,0,L,1151911521,0,121.33,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1484693133,1507019.00
01/17/2017 17:45,2,0.018,ALERT,211.93,298.47,59.959,1484693103,"274151322000076","219011344069620",29.76,15.50,0,296.66,339.04,0.0,0.0,0.000,920440.2,920440.2,20842,0,0,0,L,1151911521,0,121.33,122.68,0100,11,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1484693134,1507020.00
01/17/2017 17:45,2,0.074,ALERT,213.06,302.68,59.965,1484693103,"201051344000868","219011344069620",29.56,6.70,0,300.87,339.95,2.2,0.2,0.000,603504.9,603504.9,21155,0,0,0,L,1122011218,0,121.33,122.68,0100,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1484693136,1507021.00
01/17/2017 17:45,2,0.012,ALERT,211.48,299.37,59.949,1484693103,"274151322000095","219011344069620",28.77,15.50,0,297.57,302.98,0.0,0.0,0.000,911447.9,911447.9,20906,0,0,0,L,1151911521,0,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1484693138,1507022.00
01/17/2017 17:45,2,0.059,ALERT,213.06,301.77,59.965,1484693103,"201051344000988","219011344069620",19.58,6.70,0,298.17,305.08,1.2,0.0,0.000,566555.3,566555.3,21187,0,0,0,L,1122011218,0,121.33,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1484693140,1507023.00
01/17/2017 17:45,2,0.072,ALERT,211.93,299.67,59.933,1484693103,"201051344001025","219011344069620",29.84,7.30,0,299.07,308.99,2.2,0.2,0.000,609897.6,609897.6,21217,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1484693142,1507024.00
01/17/2017 17:45,2,0.086,ALERT,212.83,301.47,59.959,1484693103,"201051344000458","219011344069620",29.62,7.70,0,300.57,336.64,2.6,0.6,0.000,613528.2,613528.2,20929,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1484693144,1507025.00
01/17/2017 17:45,2,0.062,ALERT,213.74,301.47,59.959,1484693103,"201051344000853","219011344069620",29.60,6.30,0,300.27,331.83,1.9,0.0,0.000,612180.4,612180.4,20862,0,0,0,L,1122011218,0,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1484693146,1507026.00
01/17/2017 17:45,2,0.059,ALERT,212.61,301.17,59.959,1484693103,"201051344000685","219011344069620",29.50,7.30,0,299.37,303.28,1.7,0.0,0.000,609013.4,609013.4,21117,0,0,0,L,1122011218,0,122.68,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1484693147,1507027.00
01/17/2017 17:45,2,0.064,ALERT,212.61,300.57,59.970,1484693103,"201051344000917","219011344069620",29.26,7.70,0,298.17,302.68,1.9,0.0,0.000,606013.9,606013.9,21127,0,0,0,L,1122011218,0,122.01,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1484693149,1507028.00
01/17/2017 17:45,2,0.061,ALERT,212.61,300.87,59.965,1484693103,"201051344001145","219011344069620",29.64,7.00,0,299.97,303.88,1.9,0.0,0.000,611980.0,611980.0,20991,0,0,0,L,1122011218,0,122.01,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1484693151,1507029.00
01/17/2017 17:45,2,0.074,ALERT,212.38,299.97,59.959,1484693103,"201051344000651","219011344069620",29.46,6.70,0,298.77,302.68,2.3,0.3,0.000,604526.0,604526.0,21162,0,0,0,L,1122011218,0,122.46,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1484693153,1507030.00
01/17/2017 17:45,2,0.008,ALERT,211.03,297.87,59.959,1484693103,"274151322000088","219011344069620",27.08,14.00,0,296.36,301.47,0.0,0.0,0.000,828669.5,828669.5,20848,0,0,0,L,1151911521,0,121.78,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1484693155,1507031.00
01/17/2017 17:45,2,0.000,ALERT,212.16,297.57,60.002,1484693103,"274151322000068","219011344069620",0.00,16.30,0,296.36,403.07,0.0,0.0,0.000,718883.1,718883.1,21308,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,84,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1484693156,1507032.00
01/17/2017 17:45,2,0.072,ALERT,211.93,300.57,59.959,1484693103,"201051344001135","219011344069620",29.90,7.30,0,299.67,303.58,2.2,0.2,0.000,600167.7,600167.7,21211,0,0,0,L,1122011218,0,122.01,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1484693158,1507033.00
01/17/2017 17:45,2,0.078,ALERT,212.83,302.68,59.965,1484693103,"201051344000594","219011344069620",30.14,10.70,0,300.27,339.34,2.4,0.4,0.000,615964.0,615964.0,21100,0,0,0,L,1122011218,0,121.33,122.01,0100,6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1484693160,1507034.00
01/17/2017 17:45,2,0.064,ALERT,212.61,300.87,59.970,1484693103,"201051344001203","219011344069620",29.12,7.70,0,299.37,304.78,2.0,0.0,0.000,608511.9,608511.9,21212,0,0,0,L,1122011218,0,122.46,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1484693162,1507035.00
01/17/2017 17:45,2,0.014,ALERT,211.48,298.47,59.959,1484693103,"274151322000054","219011344069620",28.11,13.30,0,296.36,302.07,0.0,0.0,0.000,844874.9,844874.9,20928,0,0,0,L,1151911521,0,121.55,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1484693164,1507036.00
01/17/2017 17:45,2,0.074,ALERT,213.51,301.77,60.007,1484693103,"201051344000867","219011344069620",29.24,8.00,0,299.97,305.68,2.2,0.2,0.000,602382.7,602382.7,21193,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1484693165,1507037.00
01/17/2017 17:45,2,0.117,ALERT,212.16,300.87,59.922,1484693103,"201051344001093","219011344069620",28.75,7.30,0,299.07,303.28,3.4,1.4,0.000,605521.5,605521.5,21130,0,0,0,L,1122011218,0,121.78,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1484693167,1507038.00
