ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 17:45,2,0.021,ALERT,213.06,301.77,59.959,1484693103,"201051344000900","219011344069620",29.40,6.00,0,300.27,305.08,0.7,0.0,0.000,621350.7,621350.7,20783,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1484693169,1507039.00
01/17/2017 17:45,2,0.084,ALERT,213.29,301.17,59.965,1484693103,"201051344000648","219011344069620",29.82,7.00,0,299.67,334.84,2.5,0.5,0.000,610944.6,610944.6,20767,0,0,0,L,1122011218,0,121.10,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1484693171,1507040.00
01/17/2017 17:45,2,0.082,ALERT,213.29,302.68,59.986,1484693103,"201051344000569","219011344069620",30.04,6.70,0,300.87,330.03,2.5,0.5,0.000,621628.1,621628.1,20793,0,0,0,L,1122011218,0,121.10,122.68,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1484693173,1507041.00
01/17/2017 17:45,2,0.076,ALERT,213.29,302.07,59.970,1484693103,"201051344000983","219011344069620",29.72,6.70,0,300.57,323.41,2.3,0.3,0.000,614458.0,614458.0,20918,0,0,0,L,1122011218,0,121.55,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1484693175,1507042.00
01/17/2017 17:45,2,0.057,ALERT,213.29,301.47,59.959,1484693103,"201051344001158","219011344069620",29.66,7.00,0,299.97,304.78,1.7,0.0,0.000,603054.2,603054.2,21110,0,0,0,L,1122011218,0,121.33,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1484693176,1507043.00
01/17/2017 17:45,2,0.086,ALERT,213.51,302.37,59.970,1484693103,"201051344000576","219011344069620",26.60,6.30,0,300.57,305.38,2.3,0.3,0.000,613597.4,613597.4,20817,0,0,0,L,1122011218,0,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1484693178,1507044.00
01/17/2017 17:45,2,0.031,ALERT,211.70,297.57,59.959,1484693103,"274151322000087","219011344069620",27.23,19.30,0,295.76,300.87,0.0,0.0,0.000,816911.9,816911.9,21124,0,0,0,L,1151911521,0,121.55,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1484693180,1507045.00
01/17/2017 18:00,2,0.000,ALERT,213.51,301.77,60.007,1484694003,"201051344000645","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,612911.2,612911.2,20792,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1484694005,1507046.00
01/17/2017 18:00,2,0.000,ALERT,211.25,297.26,59.991,1484694003,"274151322000085","219011344069620",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,843576.7,843576.7,20935,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1484694007,1507047.00
01/17/2017 18:00,2,0.000,ALERT,213.51,301.47,59.991,1484694003,"201051344000633","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,602189.2,602189.2,21167,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1484694009,1507048.00
01/17/2017 18:00,2,0.000,ALERT,213.06,302.07,59.965,1484694003,"201051344000469","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,604979.6,604979.6,21144,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1484694011,1507049.00
01/17/2017 18:00,2,0.000,ALERT,211.70,300.27,60.002,1484694003,"201051344000646","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,601212.6,601212.6,21128,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1484694012,1507050.00
01/17/2017 18:00,2,0.000,ALERT,210.80,297.87,59.986,1484694003,"274151322000052","219011344069620",0.00,12.00,0,295.46,300.57,0.0,0.0,0.000,871685.2,871685.2,20696,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1484694014,1507051.00
01/17/2017 18:00,2,0.000,ALERT,211.93,300.27,60.002,1484694003,"201051344000585","219011344069620",0.00,6.00,0,298.17,304.18,0.0,0.0,0.000,611729.3,611729.3,21189,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1484694016,1507052.00
01/17/2017 18:00,2,0.000,ALERT,211.70,300.57,60.007,1484694003,"201051344001230","219011344069620",0.00,5.50,0,298.77,304.78,0.0,0.0,0.000,604570.4,604570.4,21048,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1484694018,1507053.00
01/17/2017 18:00,2,0.000,ALERT,212.38,301.17,60.002,1484694003,"201051344000582","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,596489.2,596489.2,21161,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1484694020,1507054.00
01/17/2017 18:00,2,0.000,ALERT,211.48,300.27,59.991,1484694003,"201051344000955","219011344069620",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,611669.7,611669.7,21119,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1484694021,1507055.00
01/17/2017 18:00,2,0.000,ALERT,211.25,296.66,59.996,1484694003,"274151322000094","219011344069620",0.00,12.00,0,295.16,298.77,0.0,0.0,0.000,717889.0,717889.0,21410,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694023,1507056.00
01/17/2017 18:00,2,0.000,ALERT,213.06,302.68,60.002,1484694003,"201051344000579","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,620428.9,620428.9,21065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1484694025,1507057.00
01/17/2017 18:00,2,0.000,ALERT,211.93,300.57,60.007,1484694003,"201051344000890","219011344069620",0.00,7.00,0,299.07,304.48,0.0,0.0,0.000,608639.8,608639.8,21190,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1484694027,1507058.00
01/17/2017 18:00,2,0.000,ALERT,212.16,299.97,60.012,1484694003,"201051344000438","219011344069620",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,609699.9,609699.9,21201,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1484694029,1507059.00
01/17/2017 18:00,2,0.000,ALERT,212.16,299.37,60.012,1484694003,"201051344000417","219011344069620",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,594214.4,594214.4,21315,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1484694030,1507060.00
01/17/2017 18:00,2,0.000,ALERT,211.25,298.17,60.007,1484694003,"274151322000083","219011344069620",0.00,12.00,0,295.76,300.57,0.0,0.0,0.000,863329.3,863329.3,20732,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1484694032,1507061.00
01/17/2017 18:00,2,0.000,ALERT,211.93,297.87,60.028,1484694003,"274151322000076","219011344069620",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,920440.2,920440.2,20844,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1484694034,1507062.00
01/17/2017 18:00,2,0.000,ALERT,213.06,302.98,60.012,1484694003,"201051344000868","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,603504.9,603504.9,21157,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1484694036,1507063.00
01/17/2017 18:00,2,0.000,ALERT,211.03,298.17,60.012,1484694003,"274151322000095","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,911447.9,911447.9,20908,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1484694037,1507064.00
01/17/2017 18:00,2,0.000,ALERT,212.83,302.07,60.012,1484694003,"201051344000988","219011344069620",0.00,5.00,0,296.96,303.28,0.0,0.0,0.000,566555.3,566555.3,21189,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484694039,1507065.00
01/17/2017 18:00,2,0.000,ALERT,211.70,299.37,60.023,1484694003,"201051344001025","219011344069620",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,609897.6,609897.6,21219,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1484694041,1507066.00
01/17/2017 18:00,2,0.000,ALERT,213.06,302.37,60.018,1484694003,"201051344000458","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,613528.3,613528.3,20931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1484694043,1507067.00
01/17/2017 18:00,2,0.000,ALERT,213.74,302.37,60.012,1484694003,"201051344000853","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,612180.4,612180.4,20864,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1484694045,1507068.00
01/17/2017 18:00,2,0.000,ALERT,212.16,300.27,60.012,1484694003,"201051344000685","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,609013.4,609013.4,21119,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1484694047,1507069.00
01/17/2017 18:00,2,0.000,ALERT,212.16,299.97,60.007,1484694003,"201051344000917","219011344069620",0.00,6.00,0,297.26,303.58,0.0,0.0,0.000,606013.9,606013.9,21129,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1484694048,1507070.00
01/17/2017 18:00,2,0.000,ALERT,212.16,300.57,60.018,1484694003,"201051344001145","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,611980.0,611980.0,20993,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1484694050,1507071.00
01/17/2017 18:00,2,0.000,ALERT,212.16,299.67,60.002,1484694003,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,604526.0,604526.0,21164,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1484694052,1507072.00
01/17/2017 18:00,2,0.000,ALERT,210.80,297.26,60.002,1484694003,"274151322000088","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,828669.5,828669.5,20850,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1484694054,1507073.00
01/17/2017 18:00,2,0.000,ALERT,211.93,296.96,60.002,1484694003,"274151322000068","219011344069620",0.00,12.70,0,295.16,298.47,0.0,0.0,0.000,718883.1,718883.1,21310,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694055,1507074.00
01/17/2017 18:00,2,0.000,ALERT,211.70,300.27,60.007,1484694003,"201051344001135","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,600167.7,600167.7,21213,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1484694057,1507075.00
01/17/2017 18:00,2,0.000,ALERT,213.06,302.98,60.018,1484694003,"201051344000594","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,615964.1,615964.1,21102,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1484694059,1507076.00
01/17/2017 18:00,2,0.000,ALERT,212.16,299.97,60.018,1484694003,"201051344001203","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,608511.9,608511.9,21214,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1484694061,1507077.00
01/17/2017 18:00,2,0.000,ALERT,210.80,297.57,60.002,1484694003,"274151322000054","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,844874.9,844874.9,20930,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1484694063,1507078.00
01/17/2017 18:00,2,0.000,ALERT,213.06,301.47,60.012,1484694003,"201051344000867","219011344069620",0.00,6.30,0,298.77,303.88,0.0,0.0,0.000,602382.7,602382.7,21195,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1484694064,1507079.00
01/17/2017 18:00,2,0.000,ALERT,211.93,300.27,60.018,1484694003,"201051344001093","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,605521.5,605521.5,21132,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1484694066,1507080.00
01/17/2017 18:00,2,0.000,ALERT,212.61,301.77,60.023,1484694003,"201051344000900","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,621350.7,621350.7,20785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1484694068,1507081.00
01/17/2017 18:00,2,0.000,ALERT,213.29,301.47,59.975,1484694003,"201051344000648","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,610944.6,610944.6,20769,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1484694070,1507082.00
01/17/2017 18:00,2,0.000,ALERT,213.06,302.37,60.007,1484694003,"201051344000569","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,621628.2,621628.2,20795,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1484694072,1507083.00
01/17/2017 18:00,2,0.000,ALERT,213.06,302.07,59.975,1484694003,"201051344000983","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,614458.1,614458.1,20920,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1484694073,1507084.00
01/17/2017 18:00,2,0.000,ALERT,212.83,301.47,60.034,1484694003,"201051344001158","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,603054.2,603054.2,21112,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1484694075,1507085.00
01/17/2017 18:00,2,0.000,ALERT,213.29,302.37,60.007,1484694003,"201051344000576","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,613597.5,613597.5,20819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1484694077,1507086.00
01/17/2017 18:00,2,0.000,ALERT,211.03,296.06,60.023,1484694003,"274151322000087","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,816911.9,816911.9,21126,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1484694079,1507087.00
01/17/2017 18:15,2,0.000,ALERT,213.29,302.07,59.981,1484694903,"201051344000645","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,612911.2,612911.2,20794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484694905,1507088.00
01/17/2017 18:15,2,0.000,ALERT,211.03,296.96,59.981,1484694903,"274151322000085","219011344069620",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,843576.7,843576.7,20937,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694907,1507089.00
01/17/2017 18:15,2,0.000,ALERT,213.51,301.77,59.981,1484694903,"201051344000633","219011344069620",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,602189.2,602189.2,21169,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694909,1507090.00
01/17/2017 18:15,2,0.000,ALERT,212.83,301.77,59.970,1484694903,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,604979.6,604979.6,21146,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694911,1507091.00
01/17/2017 18:15,2,0.000,ALERT,211.70,300.27,59.996,1484694903,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,601212.6,601212.6,21130,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694912,1507092.00
01/17/2017 18:15,2,0.000,ALERT,210.57,298.17,59.970,1484694903,"274151322000052","219011344069620",0.00,9.30,0,294.86,299.97,0.0,0.0,0.000,871685.2,871685.2,20698,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694914,1507093.00
01/17/2017 18:15,2,0.000,ALERT,211.93,300.57,59.975,1484694903,"201051344000585","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,611729.3,611729.3,21191,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694916,1507094.00
01/17/2017 18:15,2,0.000,ALERT,211.70,300.57,59.981,1484694903,"201051344001230","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,604570.4,604570.4,21050,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484694918,1507095.00
01/17/2017 18:15,2,0.000,ALERT,212.16,301.17,59.991,1484694903,"201051344000582","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,596489.2,596489.2,21163,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694920,1507096.00
01/17/2017 18:15,2,0.000,ALERT,211.48,299.97,59.970,1484694903,"201051344000955","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,611669.7,611669.7,21121,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694922,1507097.00
01/17/2017 18:15,2,0.000,ALERT,211.03,296.96,59.981,1484694903,"274151322000094","219011344069620",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,717889.0,717889.0,21412,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694923,1507098.00
01/17/2017 18:15,2,0.000,ALERT,212.83,302.37,60.012,1484694903,"201051344000579","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,620428.9,620428.9,21067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694925,1507099.00
01/17/2017 18:15,2,0.000,ALERT,211.70,300.57,59.991,1484694903,"201051344000890","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,608639.8,608639.8,21192,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484694927,1507100.00
01/17/2017 18:15,2,0.000,ALERT,211.93,300.27,59.986,1484694903,"201051344000438","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,609699.9,609699.9,21203,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694929,1507101.00
01/17/2017 18:15,2,0.000,ALERT,212.16,299.67,59.981,1484694903,"201051344000417","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,594214.4,594214.4,21317,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694931,1507102.00
01/17/2017 18:15,2,0.000,ALERT,211.03,297.57,59.986,1484694903,"274151322000083","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,863329.3,863329.3,20734,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694932,1507103.00
01/17/2017 18:15,2,0.000,ALERT,211.70,297.26,59.965,1484694903,"274151322000076","219011344069620",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,920440.2,920440.2,20846,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694934,1507104.00
01/17/2017 18:15,2,0.000,ALERT,212.83,302.37,59.981,1484694903,"201051344000868","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,603504.9,603504.9,21159,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694936,1507105.00
01/17/2017 18:15,2,0.000,ALERT,210.80,298.17,59.970,1484694903,"274151322000095","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,911447.9,911447.9,20910,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694938,1507106.00
01/17/2017 18:15,2,0.000,ALERT,212.83,301.77,59.981,1484694903,"201051344000988","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,566555.3,566555.3,21191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484694940,1507107.00
01/17/2017 18:15,2,0.000,ALERT,211.70,299.67,59.975,1484694903,"201051344001025","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,609897.6,609897.6,21221,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694942,1507108.00
01/17/2017 18:15,2,0.000,ALERT,212.83,301.77,59.975,1484694903,"201051344000458","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,613528.3,613528.3,20933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694943,1507109.00
01/17/2017 18:15,2,0.000,ALERT,213.51,301.77,59.975,1484694903,"201051344000853","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,612180.4,612180.4,20866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484694945,1507110.00
01/17/2017 18:15,2,0.000,ALERT,212.16,300.27,59.981,1484694903,"201051344000685","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,609013.4,609013.4,21121,0,0,0,L,1122011218,0,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484694947,1507111.00
01/17/2017 18:15,2,0.000,ALERT,211.93,299.97,60.002,1484694903,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,606013.9,606013.9,21131,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484694949,1507112.00
01/17/2017 18:15,2,0.000,ALERT,212.16,300.57,59.965,1484694903,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,611980.0,611980.0,20995,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694951,1507113.00
01/17/2017 18:15,2,0.000,ALERT,211.93,299.37,59.970,1484694903,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,604526.0,604526.0,21166,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694952,1507114.00
01/17/2017 18:15,2,0.000,ALERT,210.57,296.96,59.938,1484694903,"274151322000088","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,828669.5,828669.5,20852,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694954,1507115.00
01/17/2017 18:15,2,0.000,ALERT,211.48,296.36,59.970,1484694903,"274151322000068","219011344069620",0.00,10.00,0,294.56,298.47,0.0,0.0,0.000,718883.1,718883.1,21312,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694956,1507116.00
01/17/2017 18:15,2,0.000,ALERT,211.48,300.27,59.965,1484694903,"201051344001135","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,600167.7,600167.7,21215,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694958,1507117.00
01/17/2017 18:15,2,0.000,ALERT,212.61,302.37,59.965,1484694903,"201051344000594","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,615964.1,615964.1,21104,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694960,1507118.00
01/17/2017 18:15,2,0.000,ALERT,211.93,299.67,59.970,1484694903,"201051344001203","219011344069620",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,608511.9,608511.9,21216,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694961,1507119.00
01/17/2017 18:15,2,0.000,ALERT,210.57,297.57,59.965,1484694903,"274151322000054","219011344069620",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,844874.9,844874.9,20932,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694963,1507120.00
01/17/2017 18:15,2,0.000,ALERT,213.29,301.17,59.965,1484694903,"201051344000867","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,602382.7,602382.7,21197,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484694965,1507121.00
01/17/2017 18:15,2,0.000,ALERT,211.48,299.67,59.970,1484694903,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,605521.5,605521.5,21134,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694967,1507122.00
01/17/2017 18:15,2,0.000,ALERT,212.83,301.77,59.975,1484694903,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,621350.7,621350.7,20787,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484694969,1507123.00
01/17/2017 18:15,2,0.000,ALERT,213.06,300.87,60.002,1484694903,"201051344000648","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,610944.6,610944.6,20771,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694971,1507124.00
01/17/2017 18:15,2,0.000,ALERT,212.83,302.07,59.970,1484694903,"201051344000569","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,621628.2,621628.2,20797,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694972,1507125.00
01/17/2017 18:15,2,0.000,ALERT,212.83,301.77,59.975,1484694903,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,614458.1,614458.1,20922,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694974,1507126.00
01/17/2017 18:15,2,0.000,ALERT,212.83,301.47,59.975,1484694903,"201051344001158","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,603054.2,603054.2,21114,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694976,1507127.00
01/17/2017 18:15,2,0.000,ALERT,213.29,302.37,60.002,1484694903,"201051344000576","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,613597.5,613597.5,20821,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694978,1507128.00
01/17/2017 18:15,2,0.000,ALERT,211.03,296.66,59.970,1484694903,"274151322000087","219011344069620",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,816911.9,816911.9,21128,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484694979,1507129.00
01/17/2017 18:30,2,0.000,ALERT,213.06,301.47,59.970,1484695803,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,612911.2,612911.2,20796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695805,1507130.00
01/17/2017 18:30,2,0.000,ALERT,211.03,297.57,59.991,1484695803,"274151322000085","219011344069620",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,843576.7,843576.7,20939,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695807,1507131.00
01/17/2017 18:30,2,0.000,ALERT,213.29,301.77,59.981,1484695803,"201051344000633","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,602189.2,602189.2,21171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484695809,1507132.00
01/17/2017 18:30,2,0.000,ALERT,212.61,301.77,59.965,1484695803,"201051344000469","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,604979.6,604979.6,21148,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484695811,1507133.00
01/17/2017 18:30,2,0.000,ALERT,210.80,299.37,59.970,1484695803,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,601212.6,601212.6,21132,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695813,1507134.00
01/17/2017 18:30,2,0.000,ALERT,210.80,298.47,59.965,1484695803,"274151322000052","219011344069620",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,871685.2,871685.2,20700,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695814,1507135.00
01/17/2017 18:30,2,0.000,ALERT,211.48,299.67,59.928,1484695803,"201051344000585","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,611729.3,611729.3,21193,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695816,1507136.00
01/17/2017 18:30,2,0.000,ALERT,211.25,299.97,59.959,1484695803,"201051344001230","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,604570.4,604570.4,21052,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695818,1507137.00
01/17/2017 18:30,2,0.000,ALERT,211.70,300.27,59.975,1484695803,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,596489.2,596489.2,21165,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484695820,1507138.00
01/17/2017 18:30,2,0.000,ALERT,211.03,299.67,59.970,1484695803,"201051344000955","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,611669.7,611669.7,21123,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695821,1507139.00
01/17/2017 18:30,2,0.000,ALERT,210.80,297.26,59.975,1484695803,"274151322000094","219011344069620",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,717889.0,717889.0,21414,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695823,1507140.00
01/17/2017 18:30,2,0.000,ALERT,212.83,302.68,59.965,1484695803,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,620428.9,620428.9,21069,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695825,1507141.00
01/17/2017 18:30,2,0.000,ALERT,211.03,299.97,59.975,1484695803,"201051344000890","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,608639.8,608639.8,21194,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695827,1507142.00
01/17/2017 18:30,2,0.000,ALERT,211.25,299.67,59.975,1484695803,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,609699.9,609699.9,21205,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695829,1507143.00
01/17/2017 18:30,2,0.000,ALERT,211.48,299.07,59.975,1484695803,"201051344000417","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,594214.4,594214.4,21319,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695830,1507144.00
01/17/2017 18:30,2,0.000,ALERT,211.03,297.57,59.981,1484695803,"274151322000083","219011344069620",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,863329.3,863329.3,20736,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695832,1507145.00
01/17/2017 18:30,2,0.000,ALERT,211.48,297.87,59.965,1484695803,"274151322000076","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,920440.2,920440.2,20848,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695834,1507146.00
01/17/2017 18:30,2,0.000,ALERT,212.83,302.68,60.002,1484695803,"201051344000868","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,603504.9,603504.9,21161,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484695836,1507147.00
01/17/2017 18:30,2,0.000,ALERT,211.03,298.77,59.981,1484695803,"274151322000095","219011344069620",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,911447.9,911447.9,20912,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484695838,1507148.00
01/17/2017 18:30,2,0.000,ALERT,212.61,301.77,59.949,1484695803,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,566555.3,566555.3,21193,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695840,1507149.00
01/17/2017 18:30,2,0.000,ALERT,211.03,298.77,59.949,1484695803,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,609897.6,609897.6,21223,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695841,1507150.00
01/17/2017 18:30,2,0.000,ALERT,212.83,302.07,59.981,1484695803,"201051344000458","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,613528.3,613528.3,20935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695843,1507151.00
01/17/2017 18:30,2,0.000,ALERT,213.29,302.07,59.970,1484695803,"201051344000853","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,612180.4,612180.4,20868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695845,1507152.00
01/17/2017 18:30,2,0.000,ALERT,211.48,299.37,59.970,1484695803,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,609013.4,609013.4,21123,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695847,1507153.00
01/17/2017 18:30,2,0.000,ALERT,211.48,299.07,60.018,1484695803,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,606013.9,606013.9,21133,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695848,1507154.00
01/17/2017 18:30,2,0.000,ALERT,211.48,299.97,59.975,1484695803,"201051344001145","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,611980.0,611980.0,20997,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695850,1507155.00
01/17/2017 18:30,2,0.000,ALERT,211.48,299.07,59.975,1484695803,"201051344000651","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,604526.0,604526.0,21168,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695852,1507156.00
01/17/2017 18:30,2,0.000,ALERT,210.57,296.66,59.917,1484695803,"274151322000088","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,828669.5,828669.5,20854,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695854,1507157.00
01/17/2017 18:30,2,0.000,ALERT,211.48,296.66,60.002,1484695803,"274151322000068","219011344069620",0.00,7.70,0,294.56,298.17,0.0,0.0,0.000,718883.1,718883.1,21314,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695856,1507158.00
01/17/2017 18:30,2,0.000,ALERT,210.80,299.37,59.965,1484695803,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,600167.7,600167.7,21217,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695858,1507159.00
01/17/2017 18:30,2,0.000,ALERT,212.61,302.68,59.975,1484695803,"201051344000594","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,615964.1,615964.1,21106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484695859,1507160.00
01/17/2017 18:30,2,0.000,ALERT,211.25,299.07,59.981,1484695803,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,608511.9,608511.9,21218,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695861,1507161.00
01/17/2017 18:30,2,0.000,ALERT,210.57,297.87,59.996,1484695803,"274151322000054","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,844874.9,844874.9,20934,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695863,1507162.00
01/17/2017 18:30,2,0.000,ALERT,213.06,301.47,60.023,1484695803,"201051344000867","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,602382.7,602382.7,21199,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484695865,1507163.00
01/17/2017 18:30,2,0.000,ALERT,211.25,299.67,59.981,1484695803,"201051344001093","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,605521.5,605521.5,21136,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695867,1507164.00
01/17/2017 18:30,2,0.000,ALERT,212.61,301.77,59.965,1484695803,"201051344000900","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,621350.7,621350.7,20789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695868,1507165.00
01/17/2017 18:30,2,0.000,ALERT,213.06,301.17,59.970,1484695803,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,610944.6,610944.6,20773,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484695870,1507166.00
01/17/2017 18:30,2,0.000,ALERT,212.83,302.68,59.991,1484695803,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,621628.2,621628.2,20799,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695872,1507167.00
01/17/2017 18:30,2,0.000,ALERT,212.83,302.07,59.975,1484695803,"201051344000983","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,614458.1,614458.1,20924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695874,1507168.00
01/17/2017 18:30,2,0.000,ALERT,213.06,301.77,59.986,1484695803,"201051344001158","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,603054.2,603054.2,21116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695876,1507169.00
01/17/2017 18:30,2,0.000,ALERT,213.29,302.37,59.970,1484695803,"201051344000576","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,613597.5,613597.5,20823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695877,1507170.00
01/17/2017 18:30,2,0.000,ALERT,211.03,296.66,59.949,1484695803,"274151322000087","219011344069620",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,816911.9,816911.9,21130,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484695879,1507171.00
01/17/2017 18:45,2,0.000,ALERT,213.51,302.37,59.922,1484696703,"201051344000645","219011344069620",0.00,2.50,0,288.55,303.58,0.0,0.0,0.000,612911.2,612911.2,20798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696705,1507172.00
01/17/2017 18:45,2,0.000,ALERT,211.25,297.57,59.965,1484696703,"274151322000085","219011344069620",0.00,5.00,0,284.94,299.67,0.0,0.0,0.000,843576.7,843576.7,20941,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696707,1507173.00
01/17/2017 18:45,2,0.000,ALERT,213.74,302.37,59.933,1484696703,"201051344000633","219011344069620",0.00,2.00,0,287.05,303.28,0.0,0.0,0.000,602189.2,602189.2,21173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696709,1507174.00
01/17/2017 18:45,2,0.000,ALERT,213.06,302.07,59.965,1484696703,"201051344000469","219011344069620",0.00,1.00,0,287.65,303.28,0.0,0.0,0.000,604979.6,604979.6,21150,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696711,1507175.00
01/17/2017 18:45,2,0.000,ALERT,211.25,299.97,59.965,1484696703,"201051344000646","219011344069620",0.00,2.00,0,285.84,301.77,0.0,0.0,0.000,601212.6,601212.6,21134,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696712,1507176.00
01/17/2017 18:45,2,0.000,ALERT,210.80,297.57,59.970,1484696703,"274151322000052","219011344069620",0.00,5.00,0,284.34,300.27,0.0,0.0,0.000,871685.2,871685.2,20702,0,0,0,L,1151911521,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696714,1507177.00
01/17/2017 18:45,2,0.000,ALERT,211.48,300.27,59.965,1484696703,"201051344000585","219011344069620",0.00,2.50,0,285.84,301.77,0.0,0.0,0.000,611729.3,611729.3,21195,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696716,1507178.00
01/17/2017 18:45,2,0.000,ALERT,211.25,299.97,59.959,1484696703,"201051344001230","219011344069620",0.00,2.00,0,286.74,302.07,0.0,0.0,0.000,604570.4,604570.4,21054,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696718,1507179.00
01/17/2017 18:45,2,0.000,ALERT,211.93,300.87,59.970,1484696703,"201051344000582","219011344069620",0.00,1.50,0,287.35,302.37,0.0,0.0,0.000,596489.2,596489.2,21167,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696720,1507180.00
01/17/2017 18:45,2,0.000,ALERT,211.25,300.27,60.002,1484696703,"201051344000955","219011344069620",0.00,2.50,0,286.44,301.47,0.0,0.0,0.000,611669.7,611669.7,21125,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696721,1507181.00
01/17/2017 18:45,2,0.000,ALERT,211.03,296.96,59.959,1484696703,"274151322000094","219011344069620",0.00,5.00,0,284.04,299.07,0.0,0.0,0.000,717889.0,717889.0,21416,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696723,1507182.00
01/17/2017 18:45,2,0.000,ALERT,212.83,302.68,59.970,1484696703,"201051344000579","219011344069620",0.00,3.00,0,289.15,304.48,0.0,0.0,0.000,620428.9,620428.9,21071,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484696725,1507183.00
