ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 18:45,2,0.000,ALERT,211.25,300.27,59.970,1484696703,"201051344000890","219011344069620",0.00,3.00,0,287.35,302.68,0.0,0.0,0.000,608639.8,608639.8,21196,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696727,1507184.00
01/17/2017 18:45,2,0.000,ALERT,211.48,299.97,59.965,1484696703,"201051344000438","219011344069620",0.00,2.00,0,286.74,302.07,0.0,0.0,0.000,609699.9,609699.9,21207,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696728,1507185.00
01/17/2017 18:45,2,0.000,ALERT,211.93,299.67,59.970,1484696703,"201051344000417","219011344069620",0.00,2.50,0,285.84,301.17,0.0,0.0,0.000,594214.4,594214.4,21321,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484696730,1507186.00
01/17/2017 18:45,2,0.000,ALERT,211.03,298.17,59.949,1484696703,"274151322000083","219011344069620",0.00,5.50,0,284.94,300.27,0.0,0.0,0.000,863329.3,863329.3,20738,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696732,1507187.00
01/17/2017 18:45,2,0.000,ALERT,211.70,297.26,59.991,1484696703,"274151322000076","219011344069620",0.00,5.50,0,284.94,299.97,0.0,0.0,0.000,920440.2,920440.2,20850,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696734,1507188.00
01/17/2017 18:45,2,0.000,ALERT,212.83,302.68,59.970,1484696703,"201051344000868","219011344069620",0.00,2.00,0,289.45,304.48,0.0,0.0,0.000,603504.9,603504.9,21163,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696736,1507189.00
01/17/2017 18:45,2,0.000,ALERT,211.03,298.47,59.970,1484696703,"274151322000095","219011344069620",0.00,5.00,0,285.84,300.87,0.0,0.0,0.000,911447.9,911447.9,20914,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696738,1507190.00
01/17/2017 18:45,2,0.000,ALERT,212.61,301.77,60.007,1484696703,"201051344000988","219011344069620",0.00,2.00,0,286.14,303.58,0.0,0.0,0.000,566555.3,566555.3,21195,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484696740,1507191.00
01/17/2017 18:45,2,0.000,ALERT,211.48,299.37,59.949,1484696703,"201051344001025","219011344069620",0.00,1.50,0,285.84,302.07,0.0,0.0,0.000,609897.6,609897.6,21225,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696742,1507192.00
01/17/2017 18:45,2,0.000,ALERT,212.61,302.37,59.981,1484696703,"201051344000458","219011344069620",0.00,3.30,0,288.55,304.48,0.0,0.0,0.000,613528.3,613528.3,20937,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696743,1507193.00
01/17/2017 18:45,2,0.000,ALERT,213.29,302.07,59.975,1484696703,"201051344000853","219011344069620",0.00,1.50,0,288.55,303.88,0.0,0.0,0.000,612180.4,612180.4,20870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696745,1507194.00
01/17/2017 18:45,2,0.000,ALERT,211.70,299.97,59.965,1484696703,"201051344000685","219011344069620",0.00,2.00,0,286.44,301.77,0.0,0.0,0.000,609013.4,609013.4,21125,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696747,1507195.00
01/17/2017 18:45,2,0.000,ALERT,211.48,299.37,59.944,1484696703,"201051344000917","219011344069620",0.00,3.00,0,285.24,301.17,0.0,0.0,0.000,606013.9,606013.9,21135,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484696749,1507196.00
01/17/2017 18:45,2,0.000,ALERT,211.93,300.27,59.991,1484696703,"201051344001145","219011344069620",0.00,1.50,0,287.05,302.37,0.0,0.0,0.000,611980.0,611980.0,20999,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696750,1507197.00
01/17/2017 18:45,2,0.000,ALERT,211.48,299.37,59.981,1484696703,"201051344000651","219011344069620",0.00,1.00,0,286.14,301.17,0.0,0.0,0.000,604526.0,604526.0,21170,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696752,1507198.00
01/17/2017 18:45,2,0.000,ALERT,210.35,297.87,59.970,1484696703,"274151322000088","219011344069620",0.00,5.00,0,284.34,299.67,0.0,0.0,0.000,828669.5,828669.5,20856,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696754,1507199.00
01/17/2017 18:45,2,0.000,ALERT,211.70,296.96,59.981,1484696703,"274151322000068","219011344069620",0.00,6.00,0,284.04,299.07,0.0,0.0,0.000,718883.1,718883.1,21316,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696756,1507200.00
01/17/2017 18:45,2,0.000,ALERT,211.03,299.97,59.981,1484696703,"201051344001135","219011344069620",0.00,2.00,0,286.74,302.07,0.0,0.0,0.000,600167.7,600167.7,21219,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696758,1507201.00
01/17/2017 18:45,2,0.000,ALERT,212.38,302.37,59.975,1484696703,"201051344000594","219011344069620",0.00,3.00,0,288.55,304.18,0.0,0.0,0.000,615964.1,615964.1,21108,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696759,1507202.00
01/17/2017 18:45,2,0.000,ALERT,211.48,299.37,59.975,1484696703,"201051344001203","219011344069620",0.00,2.00,0,286.44,303.28,0.0,0.0,0.000,608511.9,608511.9,21220,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696761,1507203.00
01/17/2017 18:45,2,0.000,ALERT,210.57,298.17,59.975,1484696703,"274151322000054","219011344069620",0.00,4.50,0,284.64,300.27,0.0,0.0,0.000,844874.9,844874.9,20936,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696763,1507204.00
01/17/2017 18:45,2,0.000,ALERT,212.83,301.17,59.970,1484696703,"201051344000867","219011344069620",0.00,3.00,0,288.25,304.18,0.0,0.0,0.000,602382.7,602382.7,21201,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696765,1507205.00
01/17/2017 18:45,2,0.000,ALERT,211.48,300.27,59.981,1484696703,"201051344001093","219011344069620",0.00,3.00,0,286.44,301.47,0.0,0.0,0.000,605521.5,605521.5,21138,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696767,1507206.00
01/17/2017 18:45,2,0.000,ALERT,212.61,302.07,59.991,1484696703,"201051344000900","219011344069620",0.00,1.50,0,288.25,303.58,0.0,0.0,0.000,621350.7,621350.7,20791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696769,1507207.00
01/17/2017 18:45,2,0.000,ALERT,213.06,301.17,59.954,1484696703,"201051344000648","219011344069620",0.00,1.50,0,287.95,303.58,0.0,0.0,0.000,610944.6,610944.6,20775,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696770,1507208.00
01/17/2017 18:45,2,0.000,ALERT,212.83,302.68,59.991,1484696703,"201051344000569","219011344069620",0.00,2.00,0,289.15,304.48,0.0,0.0,0.000,621628.2,621628.2,20801,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696772,1507209.00
01/17/2017 18:45,2,0.000,ALERT,212.83,302.07,59.970,1484696703,"201051344000983","219011344069620",0.00,2.00,0,288.85,304.18,0.0,0.0,0.000,614458.1,614458.1,20926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696774,1507210.00
01/17/2017 18:45,2,0.000,ALERT,212.83,301.77,59.938,1484696703,"201051344001158","219011344069620",0.00,1.50,0,288.25,303.28,0.0,0.0,0.000,603054.2,603054.2,21118,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696776,1507211.00
01/17/2017 18:45,2,0.000,ALERT,213.29,302.07,59.986,1484696703,"201051344000576","219011344069620",0.00,1.50,0,288.85,304.48,0.0,0.0,0.000,613597.5,613597.5,20825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696778,1507212.00
01/17/2017 18:45,2,0.000,ALERT,211.03,296.96,59.975,1484696703,"274151322000087","219011344069620",0.00,7.00,0,283.74,299.37,0.0,0.0,0.000,816911.9,816911.9,21132,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484696779,1507213.00
01/17/2017 19:00,2,0.000,ALERT,213.51,302.37,60.007,1484697603,"201051344000645","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,612911.2,612911.2,20800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697605,1507214.00
01/17/2017 19:00,2,0.000,ALERT,211.70,298.77,60.002,1484697603,"274151322000085","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,843576.7,843576.7,20943,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697607,1507215.00
01/17/2017 19:00,2,0.000,ALERT,213.74,302.37,60.044,1484697603,"201051344000633","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,602189.2,602189.2,21175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697609,1507216.00
01/17/2017 19:00,2,0.000,ALERT,213.29,302.68,59.965,1484697603,"201051344000469","219011344069620",0.00,0.50,0,299.37,303.88,0.0,0.0,0.000,604979.6,604979.6,21152,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697611,1507217.00
01/17/2017 19:00,2,0.000,ALERT,211.25,299.67,60.007,1484697603,"201051344000646","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,601212.6,601212.6,21136,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484697612,1507218.00
01/17/2017 19:00,2,0.000,ALERT,211.25,299.07,60.002,1484697603,"274151322000052","219011344069620",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,871685.2,871685.2,20704,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697614,1507219.00
01/17/2017 19:00,2,0.000,ALERT,211.93,300.27,60.012,1484697603,"201051344000585","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,611729.3,611729.3,21197,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697616,1507220.00
01/17/2017 19:00,2,0.000,ALERT,211.48,300.27,60.002,1484697603,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,604570.4,604570.4,21056,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697618,1507221.00
01/17/2017 19:00,2,0.000,ALERT,212.16,300.57,60.002,1484697603,"201051344000582","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,596489.2,596489.2,21169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697619,1507222.00
01/17/2017 19:00,2,0.000,ALERT,211.25,299.97,60.007,1484697603,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,611669.7,611669.7,21127,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697621,1507223.00
01/17/2017 19:00,2,0.000,ALERT,211.25,297.26,59.965,1484697603,"274151322000094","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,717889.0,717889.0,21418,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697623,1507224.00
01/17/2017 19:00,2,0.000,ALERT,212.83,302.68,59.965,1484697603,"201051344000579","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,620428.9,620428.9,21073,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697625,1507225.00
01/17/2017 19:00,2,0.000,ALERT,211.25,299.97,59.981,1484697603,"201051344000890","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,608639.8,608639.8,21198,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697627,1507226.00
01/17/2017 19:00,2,0.000,ALERT,211.70,300.27,60.007,1484697603,"201051344000438","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,609699.9,609699.9,21209,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484697629,1507227.00
01/17/2017 19:00,2,0.000,ALERT,211.93,299.67,60.034,1484697603,"201051344000417","219011344069620",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,594214.4,594214.4,21323,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484697631,1507228.00
01/17/2017 19:00,2,0.000,ALERT,211.25,299.07,59.954,1484697603,"274151322000083","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,863329.3,863329.3,20740,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697632,1507229.00
01/17/2017 19:00,2,0.000,ALERT,211.48,299.07,60.002,1484697603,"274151322000076","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,920440.2,920440.2,20852,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697634,1507230.00
01/17/2017 19:00,2,0.000,ALERT,212.83,302.98,60.007,1484697603,"201051344000868","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,603504.9,603504.9,21165,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697636,1507231.00
01/17/2017 19:00,2,0.000,ALERT,210.80,299.07,60.012,1484697603,"274151322000095","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,911447.9,911447.9,20916,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484697638,1507232.00
01/17/2017 19:00,2,0.000,ALERT,212.61,302.07,60.034,1484697603,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.58,0.0,0.0,0.000,566555.3,566555.3,21197,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697639,1507233.00
01/17/2017 19:00,2,0.000,ALERT,211.48,299.37,60.034,1484697603,"201051344001025","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,609897.6,609897.6,21227,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484697641,1507234.00
01/17/2017 19:00,2,0.000,ALERT,212.61,302.07,60.028,1484697603,"201051344000458","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,613528.3,613528.3,20939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697643,1507235.00
01/17/2017 19:00,2,0.000,ALERT,213.29,301.77,59.996,1484697603,"201051344000853","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,612180.4,612180.4,20872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697645,1507236.00
01/17/2017 19:00,2,0.000,ALERT,211.93,300.27,60.002,1484697603,"201051344000685","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,609013.4,609013.4,21127,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697647,1507237.00
01/17/2017 19:00,2,0.000,ALERT,211.70,299.67,59.986,1484697603,"201051344000917","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,606013.9,606013.9,21137,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697648,1507238.00
01/17/2017 19:00,2,0.000,ALERT,211.93,300.57,59.996,1484697603,"201051344001145","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,611980.0,611980.0,21001,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697650,1507239.00
01/17/2017 19:00,2,0.000,ALERT,211.70,299.67,59.949,1484697603,"201051344000651","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,604526.0,604526.0,21172,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697652,1507240.00
01/17/2017 19:00,2,0.000,ALERT,210.57,297.26,59.938,1484697603,"274151322000088","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,828669.5,828669.5,20858,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697654,1507241.00
01/17/2017 19:00,2,0.000,ALERT,211.70,297.26,59.986,1484697603,"274151322000068","219011344069620",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,718883.1,718883.1,21318,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697656,1507242.00
01/17/2017 19:00,2,0.000,ALERT,211.48,300.27,59.991,1484697603,"201051344001135","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,600167.7,600167.7,21221,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484697657,1507243.00
01/17/2017 19:00,2,0.000,ALERT,212.61,302.68,59.986,1484697603,"201051344000594","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,615964.1,615964.1,21110,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697659,1507244.00
01/17/2017 19:00,2,0.000,ALERT,211.70,299.67,59.986,1484697603,"201051344001203","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,608511.9,608511.9,21222,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697661,1507245.00
01/17/2017 19:00,2,0.000,ALERT,211.03,298.17,60.023,1484697603,"274151322000054","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,844874.9,844874.9,20938,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697663,1507246.00
01/17/2017 19:00,2,0.000,ALERT,213.29,301.77,59.949,1484697603,"201051344000867","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,602382.7,602382.7,21203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697665,1507247.00
01/17/2017 19:00,2,0.000,ALERT,211.70,299.97,59.981,1484697603,"201051344001093","219011344069620",0.00,2.00,0,297.87,301.47,0.0,0.0,0.000,605521.5,605521.5,21140,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697667,1507248.00
01/17/2017 19:00,2,0.000,ALERT,212.83,302.07,59.975,1484697603,"201051344000900","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,621350.7,621350.7,20793,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697668,1507249.00
01/17/2017 19:00,2,0.000,ALERT,213.06,301.47,59.986,1484697603,"201051344000648","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,610944.6,610944.6,20777,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697670,1507250.00
01/17/2017 19:00,2,0.000,ALERT,212.83,302.98,59.991,1484697603,"201051344000569","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,621628.2,621628.2,20803,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697672,1507251.00
01/17/2017 19:00,2,0.000,ALERT,212.83,302.37,59.975,1484697603,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,614458.1,614458.1,20928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484697674,1507252.00
01/17/2017 19:00,2,0.000,ALERT,212.83,301.47,59.981,1484697603,"201051344001158","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,603054.2,603054.2,21120,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697676,1507253.00
01/17/2017 19:00,2,0.000,ALERT,213.29,302.07,59.954,1484697603,"201051344000576","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,613597.5,613597.5,20827,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697677,1507254.00
01/17/2017 19:00,2,0.000,ALERT,210.80,297.26,59.970,1484697603,"274151322000087","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,816911.9,816911.9,21134,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484697679,1507255.00
01/17/2017 19:15,2,0.000,ALERT,212.83,301.17,59.965,1484698505,"201051344000645","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,612911.2,612911.2,20802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698507,1507256.00
01/17/2017 19:15,2,0.000,ALERT,210.80,297.57,59.944,1484698505,"274151322000085","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,843576.7,843576.7,20945,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698508,1507257.00
01/17/2017 19:15,2,0.000,ALERT,213.29,301.17,59.970,1484698505,"201051344000633","219011344069620",0.00,1.00,0,298.47,303.88,0.0,0.0,0.000,602189.2,602189.2,21177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698510,1507258.00
01/17/2017 19:15,2,0.000,ALERT,212.61,301.17,59.959,1484698505,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,604979.6,604979.6,21154,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698512,1507259.00
01/17/2017 19:15,2,0.000,ALERT,210.80,299.67,59.944,1484698505,"201051344000646","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,601212.6,601212.6,21138,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698514,1507260.00
01/17/2017 19:15,2,0.000,ALERT,210.57,298.47,59.954,1484698505,"274151322000052","219011344069620",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,871685.2,871685.2,20706,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698516,1507261.00
01/17/2017 19:15,2,0.000,ALERT,211.25,299.97,59.965,1484698505,"201051344000585","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,611729.3,611729.3,21199,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698517,1507262.00
01/17/2017 19:15,2,0.000,ALERT,211.03,300.27,59.949,1484698505,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,604570.4,604570.4,21058,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698519,1507263.00
01/17/2017 19:15,2,0.000,ALERT,211.70,300.87,59.975,1484698505,"201051344000582","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,596489.2,596489.2,21171,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698521,1507264.00
01/17/2017 19:15,2,0.000,ALERT,210.80,299.97,59.965,1484698505,"201051344000955","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,611669.7,611669.7,21129,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698523,1507265.00
01/17/2017 19:15,2,0.000,ALERT,210.80,297.57,59.959,1484698505,"274151322000094","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,717889.0,717889.0,21420,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698524,1507266.00
01/17/2017 19:15,2,0.000,ALERT,212.61,301.77,59.970,1484698505,"201051344000579","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,620428.9,620428.9,21075,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698526,1507267.00
01/17/2017 19:15,2,0.000,ALERT,211.03,300.27,59.959,1484698505,"201051344000890","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,608639.8,608639.8,21200,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698528,1507268.00
01/17/2017 19:15,2,0.000,ALERT,211.25,299.97,59.991,1484698505,"201051344000438","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,609699.9,609699.9,21211,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698530,1507269.00
01/17/2017 19:15,2,0.000,ALERT,211.25,299.37,59.965,1484698505,"201051344000417","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,594214.4,594214.4,21325,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698532,1507270.00
01/17/2017 19:15,2,0.000,ALERT,210.80,298.77,59.944,1484698505,"274151322000083","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,863329.3,863329.3,20742,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698533,1507271.00
01/17/2017 19:15,2,0.000,ALERT,211.25,298.17,59.938,1484698505,"274151322000076","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,920440.2,920440.2,20854,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698535,1507272.00
01/17/2017 19:15,2,0.000,ALERT,212.16,301.47,59.959,1484698505,"201051344000868","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,603504.9,603504.9,21167,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698537,1507273.00
01/17/2017 19:15,2,0.000,ALERT,210.80,299.07,59.970,1484698505,"274151322000095","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,911447.9,911447.9,20918,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484698539,1507274.00
01/17/2017 19:15,2,0.000,ALERT,212.38,301.17,59.996,1484698505,"201051344000988","219011344069620",0.00,1.50,0,297.57,303.28,0.0,0.0,0.000,566555.3,566555.3,21199,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698541,1507275.00
01/17/2017 19:15,2,0.000,ALERT,211.03,299.37,59.938,1484698505,"201051344001025","219011344069620",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,609897.6,609897.6,21229,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698543,1507276.00
01/17/2017 19:15,2,0.000,ALERT,212.16,300.87,59.970,1484698505,"201051344000458","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,613528.3,613528.3,20941,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484698544,1507277.00
01/17/2017 19:15,2,0.000,ALERT,212.83,300.87,59.944,1484698505,"201051344000853","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,612180.4,612180.4,20874,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698546,1507278.00
01/17/2017 19:15,2,0.000,ALERT,211.48,299.97,59.970,1484698505,"201051344000685","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,609013.4,609013.4,21129,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698548,1507279.00
01/17/2017 19:15,2,0.000,ALERT,211.03,299.37,59.970,1484698505,"201051344000917","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,606013.9,606013.9,21139,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698550,1507280.00
01/17/2017 19:15,2,0.000,ALERT,211.25,300.27,59.991,1484698505,"201051344001145","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,611980.0,611980.0,21003,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698552,1507281.00
01/17/2017 19:15,2,0.000,ALERT,211.25,299.07,59.981,1484698505,"201051344000651","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,604526.0,604526.0,21174,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698553,1507282.00
01/17/2017 19:15,2,0.000,ALERT,210.12,297.57,59.986,1484698505,"274151322000088","219011344069620",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,828669.5,828669.5,20860,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698555,1507283.00
01/17/2017 19:15,2,0.000,ALERT,211.25,296.66,59.991,1484698505,"274151322000068","219011344069620",0.00,3.70,0,295.16,299.07,0.0,0.0,0.000,718883.1,718883.1,21320,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698557,1507284.00
01/17/2017 19:15,2,0.000,ALERT,210.80,300.27,59.986,1484698505,"201051344001135","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,600167.7,600167.7,21223,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698559,1507285.00
01/17/2017 19:15,2,0.000,ALERT,212.16,301.47,59.996,1484698505,"201051344000594","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,615964.1,615964.1,21112,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698560,1507286.00
01/17/2017 19:15,2,0.000,ALERT,211.25,299.97,59.986,1484698505,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.28,0.0,0.0,0.000,608511.9,608511.9,21224,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484698562,1507287.00
01/17/2017 19:15,2,0.000,ALERT,210.57,298.17,59.981,1484698505,"274151322000054","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,844874.9,844874.9,20940,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698564,1507288.00
01/17/2017 19:15,2,0.000,ALERT,212.61,300.27,60.002,1484698505,"201051344000867","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,602382.7,602382.7,21205,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698566,1507289.00
01/17/2017 19:15,2,0.000,ALERT,211.03,299.97,59.986,1484698505,"201051344001093","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,605521.5,605521.5,21142,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698568,1507290.00
01/17/2017 19:15,2,0.000,ALERT,212.16,300.87,59.986,1484698505,"201051344000900","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,621350.7,621350.7,20795,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698570,1507291.00
01/17/2017 19:15,2,0.000,ALERT,212.38,300.27,59.991,1484698505,"201051344000648","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,610944.6,610944.6,20779,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698572,1507292.00
01/17/2017 19:15,2,0.000,ALERT,212.38,301.47,59.991,1484698505,"201051344000569","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,621628.2,621628.2,20805,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698573,1507293.00
01/17/2017 19:15,2,0.000,ALERT,212.38,301.47,59.986,1484698505,"201051344000983","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,614458.1,614458.1,20930,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698575,1507294.00
01/17/2017 19:15,2,0.000,ALERT,212.61,301.17,59.986,1484698505,"201051344001158","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,603054.2,603054.2,21122,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698577,1507295.00
01/17/2017 19:15,2,0.000,ALERT,212.83,301.77,59.991,1484698505,"201051344000576","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,613597.5,613597.5,20829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698579,1507296.00
01/17/2017 19:15,2,0.000,ALERT,210.57,296.36,59.986,1484698505,"274151322000087","219011344069620",0.00,4.00,0,294.86,299.07,0.0,0.0,0.000,816911.9,816911.9,21136,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484698581,1507297.00
01/17/2017 19:30,2,0.000,ALERT,213.29,301.77,59.991,1484699404,"201051344000645","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,612911.2,612911.2,20804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699406,1507298.00
01/17/2017 19:30,2,0.000,ALERT,211.03,297.87,59.986,1484699404,"274151322000085","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,843576.7,843576.7,20947,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699408,1507299.00
01/17/2017 19:30,2,0.000,ALERT,213.29,301.47,59.986,1484699404,"201051344000633","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,602189.2,602189.2,21179,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699410,1507300.00
01/17/2017 19:30,2,0.000,ALERT,212.83,302.07,59.991,1484699404,"201051344000469","219011344069620",0.00,0.00,0,298.47,303.58,0.0,0.0,0.000,604979.6,604979.6,21156,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699411,1507301.00
01/17/2017 19:30,2,0.000,ALERT,211.48,300.27,59.965,1484699404,"201051344000646","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,601212.6,601212.6,21140,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699413,1507302.00
01/17/2017 19:30,2,0.000,ALERT,210.80,297.57,59.986,1484699404,"274151322000052","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,871685.2,871685.2,20708,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484699415,1507303.00
01/17/2017 19:30,2,0.000,ALERT,211.70,300.57,60.034,1484699404,"201051344000585","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,611729.3,611729.3,21201,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699417,1507304.00
01/17/2017 19:30,2,0.000,ALERT,211.70,300.87,59.991,1484699404,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,604570.4,604570.4,21060,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699419,1507305.00
01/17/2017 19:30,2,0.000,ALERT,211.93,301.17,59.981,1484699404,"201051344000582","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,596489.2,596489.2,21173,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484699420,1507306.00
01/17/2017 19:30,2,0.000,ALERT,211.03,300.27,59.991,1484699404,"201051344000955","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,611669.7,611669.7,21131,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699422,1507307.00
01/17/2017 19:30,2,0.000,ALERT,211.03,297.57,59.981,1484699404,"274151322000094","219011344069620",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,717889.0,717889.0,21422,0,0,0,L,1151911521,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699424,1507308.00
01/17/2017 19:30,2,0.000,ALERT,212.83,302.37,59.959,1484699404,"201051344000579","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,620428.9,620428.9,21077,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484699426,1507309.00
01/17/2017 19:30,2,0.000,ALERT,211.48,300.87,60.018,1484699404,"201051344000890","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,608639.8,608639.8,21202,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699428,1507310.00
01/17/2017 19:30,2,0.000,ALERT,211.70,300.27,59.965,1484699404,"201051344000438","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,609699.9,609699.9,21213,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699430,1507311.00
01/17/2017 19:30,2,0.000,ALERT,211.93,300.27,60.012,1484699404,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,594214.4,594214.4,21327,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699431,1507312.00
01/17/2017 19:30,2,0.000,ALERT,211.25,298.17,59.954,1484699404,"274151322000083","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,863329.3,863329.3,20744,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699433,1507313.00
01/17/2017 19:30,2,0.000,ALERT,211.48,298.17,60.023,1484699404,"274151322000076","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,920440.2,920440.2,20856,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699435,1507314.00
01/17/2017 19:30,2,0.000,ALERT,212.61,302.37,60.007,1484699404,"201051344000868","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,603504.9,603504.9,21169,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699437,1507315.00
01/17/2017 19:30,2,0.000,ALERT,211.03,299.07,59.986,1484699404,"274151322000095","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,911447.9,911447.9,20920,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699439,1507316.00
01/17/2017 19:30,2,0.000,ALERT,212.83,301.77,59.986,1484699404,"201051344000988","219011344069620",0.00,1.00,0,296.36,303.58,0.0,0.0,0.000,566555.3,566555.3,21201,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699441,1507317.00
01/17/2017 19:30,2,0.000,ALERT,211.48,299.37,59.991,1484699404,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,609897.6,609897.6,21231,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699442,1507318.00
01/17/2017 19:30,2,0.000,ALERT,212.61,301.77,59.991,1484699404,"201051344000458","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,613528.3,613528.3,20943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699444,1507319.00
01/17/2017 19:30,2,0.000,ALERT,213.29,301.77,60.034,1484699404,"201051344000853","219011344069620",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,612180.4,612180.4,20876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699446,1507320.00
01/17/2017 19:30,2,0.000,ALERT,211.93,300.57,59.996,1484699404,"201051344000685","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,609013.4,609013.4,21131,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699448,1507321.00
01/17/2017 19:30,2,0.000,ALERT,211.70,299.67,59.986,1484699404,"201051344000917","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,606013.9,606013.9,21141,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699449,1507322.00
01/17/2017 19:30,2,0.000,ALERT,211.70,300.57,59.991,1484699404,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,611980.0,611980.0,21005,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699451,1507323.00
01/17/2017 19:30,2,0.000,ALERT,211.70,299.67,60.007,1484699404,"201051344000651","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,604526.0,604526.0,21176,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699453,1507324.00
01/17/2017 19:30,2,0.000,ALERT,210.57,298.17,59.986,1484699404,"274151322000088","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,828669.5,828669.5,20862,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699455,1507325.00
01/17/2017 19:30,2,0.000,ALERT,211.70,297.57,59.986,1484699404,"274151322000068","219011344069620",0.00,3.00,0,295.46,298.77,0.0,0.0,0.000,718883.1,718883.1,21322,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699457,1507326.00
01/17/2017 19:30,2,0.000,ALERT,211.25,300.27,59.965,1484699404,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,600167.7,600167.7,21225,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484699458,1507327.00
01/17/2017 19:30,2,0.000,ALERT,212.38,302.07,59.991,1484699404,"201051344000594","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,615964.1,615964.1,21114,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699460,1507328.00
