ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 19:30,2,0.000,ALERT,211.48,299.67,60.023,1484699404,"201051344001203","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,608511.9,608511.9,21226,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484699462,1507329.00
01/17/2017 19:30,2,0.000,ALERT,211.03,298.77,60.034,1484699404,"274151322000054","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,844874.9,844874.9,20942,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484699464,1507330.00
01/17/2017 19:30,2,0.000,ALERT,213.06,301.17,59.986,1484699404,"201051344000867","219011344069620",0.00,1.50,0,298.47,304.18,0.0,0.0,0.000,602382.7,602382.7,21207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484699466,1507331.00
01/17/2017 19:30,2,0.000,ALERT,211.25,299.67,59.986,1484699404,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,605521.5,605521.5,21144,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699467,1507332.00
01/17/2017 19:30,2,0.000,ALERT,212.61,301.77,59.986,1484699404,"201051344000900","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,621350.7,621350.7,20797,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699469,1507333.00
01/17/2017 19:30,2,0.000,ALERT,213.06,301.47,59.991,1484699404,"201051344000648","219011344069620",0.00,0.00,0,298.47,304.18,0.0,0.0,0.000,610944.6,610944.6,20781,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699471,1507334.00
01/17/2017 19:30,2,0.000,ALERT,212.83,302.37,59.991,1484699404,"201051344000569","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,621628.2,621628.2,20807,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699473,1507335.00
01/17/2017 19:30,2,0.000,ALERT,213.06,302.07,59.986,1484699404,"201051344000983","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,614458.1,614458.1,20932,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699475,1507336.00
01/17/2017 19:30,2,0.000,ALERT,212.83,301.77,59.975,1484699404,"201051344001158","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,603054.2,603054.2,21124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699476,1507337.00
01/17/2017 19:30,2,0.000,ALERT,213.29,302.68,59.986,1484699404,"201051344000576","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,613597.5,613597.5,20831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699478,1507338.00
01/17/2017 19:30,2,0.000,ALERT,211.25,297.87,60.012,1484699404,"274151322000087","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,816911.9,816911.9,21138,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484699480,1507339.00
01/17/2017 19:45,2,0.000,ALERT,213.29,302.07,59.981,1484700303,"201051344000645","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,612911.2,612911.2,20806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700305,1507340.00
01/17/2017 19:45,2,0.000,ALERT,211.03,298.17,59.970,1484700303,"274151322000085","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,843576.7,843576.7,20949,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700307,1507341.00
01/17/2017 19:45,2,0.000,ALERT,213.29,301.77,59.996,1484700303,"201051344000633","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,602189.2,602189.2,21181,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700309,1507342.00
01/17/2017 19:45,2,0.000,ALERT,212.83,302.07,59.996,1484700303,"201051344000469","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,604979.6,604979.6,21158,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484700311,1507343.00
01/17/2017 19:45,2,0.000,ALERT,211.25,299.97,59.996,1484700303,"201051344000646","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,601212.6,601212.6,21142,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700312,1507344.00
01/17/2017 19:45,2,0.000,ALERT,210.80,298.77,59.996,1484700303,"274151322000052","219011344069620",0.00,1.50,0,295.16,300.27,0.0,0.0,0.000,871685.2,871685.2,20710,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700314,1507345.00
01/17/2017 19:45,2,0.000,ALERT,211.70,300.57,59.996,1484700303,"201051344000585","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,611729.3,611729.3,21203,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700316,1507346.00
01/17/2017 19:45,2,0.000,ALERT,211.25,300.57,59.996,1484700303,"201051344001230","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,604570.4,604570.4,21062,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700318,1507347.00
01/17/2017 19:45,2,0.000,ALERT,211.93,300.87,59.991,1484700303,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,596489.2,596489.2,21175,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484700319,1507348.00
01/17/2017 19:45,2,0.000,ALERT,211.03,299.97,59.954,1484700303,"201051344000955","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,611669.7,611669.7,21133,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700321,1507349.00
01/17/2017 19:45,2,0.000,ALERT,210.80,297.26,59.981,1484700303,"274151322000094","219011344069620",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,717889.0,717889.0,21424,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700323,1507350.00
01/17/2017 19:45,2,0.000,ALERT,212.83,302.68,59.996,1484700303,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,620428.9,620428.9,21079,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700325,1507351.00
01/17/2017 19:45,2,0.000,ALERT,211.25,300.57,59.991,1484700303,"201051344000890","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,608639.8,608639.8,21204,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700327,1507352.00
01/17/2017 19:45,2,0.000,ALERT,211.48,300.27,59.986,1484700303,"201051344000438","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,609699.9,609699.9,21215,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700328,1507353.00
01/17/2017 19:45,2,0.000,ALERT,211.70,299.67,59.986,1484700303,"201051344000417","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,594214.4,594214.4,21329,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700330,1507354.00
01/17/2017 19:45,2,0.000,ALERT,211.03,298.47,59.986,1484700303,"274151322000083","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,863329.3,863329.3,20746,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700332,1507355.00
01/17/2017 19:45,2,0.000,ALERT,211.48,298.17,59.981,1484700303,"274151322000076","219011344069620",0.00,1.50,0,295.46,300.27,0.0,0.0,0.000,920440.2,920440.2,20858,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700334,1507356.00
01/17/2017 19:45,2,0.000,ALERT,212.61,302.37,59.991,1484700303,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,603504.9,603504.9,21171,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700336,1507357.00
01/17/2017 19:45,2,0.000,ALERT,211.03,299.07,59.981,1484700303,"274151322000095","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,911447.9,911447.9,20922,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484700338,1507358.00
01/17/2017 19:45,2,0.000,ALERT,212.38,301.47,59.991,1484700303,"201051344000988","219011344069620",0.00,1.00,0,297.26,303.58,0.0,0.0,0.000,566555.3,566555.3,21203,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700339,1507359.00
01/17/2017 19:45,2,0.000,ALERT,211.25,299.37,59.981,1484700303,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,609897.6,609897.6,21233,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484700341,1507360.00
01/17/2017 19:45,2,0.000,ALERT,212.38,301.77,60.002,1484700303,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,613528.3,613528.3,20945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484700343,1507361.00
01/17/2017 19:45,2,0.000,ALERT,213.29,302.07,59.981,1484700303,"201051344000853","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,612180.4,612180.4,20878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700345,1507362.00
01/17/2017 19:45,2,0.000,ALERT,211.70,300.27,59.991,1484700303,"201051344000685","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,609013.4,609013.4,21133,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484700347,1507363.00
01/17/2017 19:45,2,0.000,ALERT,211.70,299.67,59.975,1484700303,"201051344000917","219011344069620",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,606013.9,606013.9,21143,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484700349,1507364.00
01/17/2017 19:45,2,0.000,ALERT,211.70,300.27,59.991,1484700303,"201051344001145","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,611980.0,611980.0,21007,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700350,1507365.00
01/17/2017 19:45,2,0.000,ALERT,211.48,299.37,59.981,1484700303,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,604526.0,604526.0,21178,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484700352,1507366.00
01/17/2017 19:45,2,0.000,ALERT,210.35,297.57,59.975,1484700303,"274151322000088","219011344069620",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,828669.5,828669.5,20864,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700354,1507367.00
01/17/2017 19:45,2,0.000,ALERT,211.48,297.26,59.981,1484700303,"274151322000068","219011344069620",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,718883.1,718883.1,21324,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700356,1507368.00
01/17/2017 19:45,2,0.000,ALERT,211.03,299.97,60.007,1484700303,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,600167.7,600167.7,21227,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700357,1507369.00
01/17/2017 19:45,2,0.000,ALERT,212.38,302.37,59.975,1484700303,"201051344000594","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,615964.1,615964.1,21116,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700359,1507370.00
01/17/2017 19:45,2,0.000,ALERT,211.70,300.27,59.944,1484700303,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,608511.9,608511.9,21228,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700361,1507371.00
01/17/2017 19:45,2,0.000,ALERT,210.57,297.57,59.975,1484700303,"274151322000054","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,844874.9,844874.9,20944,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700363,1507372.00
01/17/2017 19:45,2,0.000,ALERT,212.83,301.17,60.012,1484700303,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,602382.7,602382.7,21209,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700365,1507373.00
01/17/2017 19:45,2,0.000,ALERT,211.25,299.97,59.975,1484700303,"201051344001093","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,605521.5,605521.5,21146,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700366,1507374.00
01/17/2017 19:45,2,0.000,ALERT,212.38,301.77,59.970,1484700303,"201051344000900","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,621350.7,621350.7,20799,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700368,1507375.00
01/17/2017 19:45,2,0.000,ALERT,212.61,300.87,59.986,1484700303,"201051344000648","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,610944.6,610944.6,20783,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700370,1507376.00
01/17/2017 19:45,2,0.000,ALERT,212.61,302.37,59.970,1484700303,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,621628.2,621628.2,20809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484700372,1507377.00
01/17/2017 19:45,2,0.000,ALERT,212.61,302.07,59.970,1484700303,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,614458.1,614458.1,20934,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700374,1507378.00
01/17/2017 19:45,2,0.000,ALERT,212.83,301.77,59.975,1484700303,"201051344001158","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,603054.2,603054.2,21126,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700376,1507379.00
01/17/2017 19:45,2,0.000,ALERT,213.06,302.37,59.959,1484700303,"201051344000576","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,613597.5,613597.5,20833,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700377,1507380.00
01/17/2017 19:45,2,0.000,ALERT,210.80,296.36,59.970,1484700303,"274151322000087","219011344069620",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,816911.9,816911.9,21140,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484700379,1507381.00
01/17/2017 20:00,2,0.000,ALERT,213.29,302.68,59.975,1484701203,"201051344000645","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,612911.2,612911.2,20808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701205,1507382.00
01/17/2017 20:00,2,0.000,ALERT,211.03,298.47,59.965,1484701203,"274151322000085","219011344069620",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,843576.7,843576.7,20951,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701207,1507383.00
01/17/2017 20:00,2,0.000,ALERT,213.29,302.37,59.975,1484701203,"201051344000633","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,602189.2,602189.2,21183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484701208,1507384.00
01/17/2017 20:00,2,0.000,ALERT,212.83,302.68,59.975,1484701203,"201051344000469","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,604979.6,604979.6,21160,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484701210,1507385.00
01/17/2017 20:00,2,0.000,ALERT,211.25,300.57,59.975,1484701203,"201051344000646","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,601212.6,601212.6,21144,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701212,1507386.00
01/17/2017 20:00,2,0.000,ALERT,210.80,298.77,59.975,1484701203,"274151322000052","219011344069620",0.00,1.00,0,295.46,300.87,0.0,0.0,0.000,871685.2,871685.2,20712,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701214,1507387.00
01/17/2017 20:00,2,0.000,ALERT,211.70,300.57,59.975,1484701203,"201051344000585","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,611729.3,611729.3,21205,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701216,1507388.00
01/17/2017 20:00,2,0.000,ALERT,211.48,300.57,59.965,1484701203,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,604570.4,604570.4,21064,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701217,1507389.00
01/17/2017 20:00,2,0.000,ALERT,211.93,300.87,60.007,1484701203,"201051344000582","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,596489.2,596489.2,21177,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484701219,1507390.00
01/17/2017 20:00,2,0.000,ALERT,211.03,300.27,59.975,1484701203,"201051344000955","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,611669.7,611669.7,21135,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701221,1507391.00
01/17/2017 20:00,2,0.000,ALERT,210.80,298.17,59.965,1484701203,"274151322000094","219011344069620",0.00,0.50,0,294.86,299.67,0.0,0.0,0.000,717889.0,717889.0,21426,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701223,1507392.00
01/17/2017 20:00,2,0.000,ALERT,212.83,302.98,60.012,1484701203,"201051344000579","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,620428.9,620428.9,21081,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701224,1507393.00
01/17/2017 20:00,2,0.000,ALERT,211.48,300.87,59.938,1484701203,"201051344000890","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,608639.8,608639.8,21206,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701226,1507394.00
01/17/2017 20:00,2,0.000,ALERT,211.70,300.57,59.965,1484701203,"201051344000438","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,609699.9,609699.9,21217,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701228,1507395.00
01/17/2017 20:00,2,0.000,ALERT,211.70,299.97,59.938,1484701203,"201051344000417","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,594214.4,594214.4,21331,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484701230,1507396.00
01/17/2017 20:00,2,0.000,ALERT,211.03,298.47,59.959,1484701203,"274151322000083","219011344069620",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,863329.3,863329.3,20748,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701232,1507397.00
01/17/2017 20:00,2,0.000,ALERT,211.48,298.17,59.970,1484701203,"274151322000076","219011344069620",0.00,1.00,0,295.46,300.57,0.0,0.0,0.000,920440.2,920440.2,20860,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701234,1507398.00
01/17/2017 20:00,2,0.000,ALERT,212.61,303.28,59.949,1484701203,"201051344000868","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,603504.9,603504.9,21173,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484701235,1507399.00
01/17/2017 20:00,2,0.000,ALERT,210.80,299.37,59.954,1484701203,"274151322000095","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,911447.9,911447.9,20924,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701237,1507400.00
01/17/2017 20:00,2,0.000,ALERT,212.61,302.37,59.981,1484701203,"201051344000988","219011344069620",0.00,1.00,0,296.96,303.88,0.0,0.0,0.000,566555.3,566555.3,21205,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484701239,1507401.00
01/17/2017 20:00,2,0.000,ALERT,211.25,299.67,59.933,1484701203,"201051344001025","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,609897.6,609897.6,21235,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701241,1507402.00
01/17/2017 20:00,2,0.000,ALERT,212.61,302.37,59.949,1484701203,"201051344000458","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,613528.3,613528.3,20947,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701243,1507403.00
01/17/2017 20:00,2,0.000,ALERT,213.29,302.37,59.970,1484701203,"201051344000853","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,612180.4,612180.4,20880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701244,1507404.00
01/17/2017 20:00,2,0.000,ALERT,211.93,300.57,59.959,1484701203,"201051344000685","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,609013.4,609013.4,21135,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701246,1507405.00
01/17/2017 20:00,2,0.000,ALERT,211.70,299.97,59.965,1484701203,"201051344000917","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,606013.9,606013.9,21145,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484701248,1507406.00
01/17/2017 20:00,2,0.000,ALERT,211.70,300.87,59.959,1484701203,"201051344001145","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,611980.0,611980.0,21009,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484701250,1507407.00
01/17/2017 20:00,2,0.000,ALERT,211.48,299.67,59.965,1484701203,"201051344000651","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,604526.0,604526.0,21180,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701252,1507408.00
01/17/2017 20:00,2,0.000,ALERT,210.57,297.87,59.949,1484701203,"274151322000088","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,828669.5,828669.5,20866,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701253,1507409.00
01/17/2017 20:00,2,0.000,ALERT,211.48,297.57,59.959,1484701203,"274151322000068","219011344069620",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,718883.1,718883.1,21326,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701255,1507410.00
01/17/2017 20:00,2,0.000,ALERT,211.25,300.57,59.965,1484701203,"201051344001135","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,600167.7,600167.7,21229,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701257,1507411.00
01/17/2017 20:00,2,0.000,ALERT,212.61,302.98,59.954,1484701203,"201051344000594","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,615964.1,615964.1,21118,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701259,1507412.00
01/17/2017 20:00,2,0.000,ALERT,211.70,300.27,59.991,1484701203,"201051344001203","219011344069620",0.00,0.00,0,297.87,303.58,0.0,0.0,0.000,608511.9,608511.9,21230,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701261,1507413.00
01/17/2017 20:00,2,0.000,ALERT,210.80,299.37,59.970,1484701203,"274151322000054","219011344069620",0.00,1.50,0,295.46,300.57,0.0,0.0,0.000,844874.9,844874.9,20946,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701262,1507414.00
01/17/2017 20:00,2,0.000,ALERT,212.83,301.77,59.965,1484701203,"201051344000867","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,602382.7,602382.7,21211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701264,1507415.00
01/17/2017 20:00,2,0.000,ALERT,211.48,300.27,59.959,1484701203,"201051344001093","219011344069620",0.00,1.00,0,297.87,301.77,0.0,0.0,0.000,605521.5,605521.5,21148,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701266,1507416.00
01/17/2017 20:00,2,0.000,ALERT,212.61,302.37,59.933,1484701203,"201051344000900","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,621350.7,621350.7,20801,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701268,1507417.00
01/17/2017 20:00,2,0.000,ALERT,212.83,301.77,59.959,1484701203,"201051344000648","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,610944.6,610944.6,20785,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701270,1507418.00
01/17/2017 20:00,2,0.000,ALERT,212.83,302.98,59.928,1484701203,"201051344000569","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,621628.2,621628.2,20811,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701271,1507419.00
01/17/2017 20:00,2,0.000,ALERT,212.61,302.37,59.959,1484701203,"201051344000983","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,614458.1,614458.1,20936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701273,1507420.00
01/17/2017 20:00,2,0.000,ALERT,212.83,302.37,59.965,1484701203,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,603054.2,603054.2,21128,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484701275,1507421.00
01/17/2017 20:00,2,0.000,ALERT,213.51,303.28,59.965,1484701203,"201051344000576","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,613597.5,613597.5,20835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701277,1507422.00
01/17/2017 20:00,2,0.000,ALERT,210.80,296.96,59.965,1484701203,"274151322000087","219011344069620",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,816911.9,816911.9,21142,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484701279,1507423.00
01/17/2017 20:15,2,0.000,ALERT,213.06,301.17,60.007,1484702103,"201051344000645","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,612911.2,612911.2,20810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702105,1507424.00
01/17/2017 20:15,2,0.000,ALERT,210.80,297.26,60.023,1484702103,"274151322000085","219011344069620",0.00,1.00,0,296.06,299.97,0.0,0.0,0.000,843576.7,843576.7,20953,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702107,1507425.00
01/17/2017 20:15,2,0.000,ALERT,213.29,300.87,60.023,1484702103,"201051344000633","219011344069620",0.00,0.00,0,297.57,304.18,0.0,0.0,0.000,602189.2,602189.2,21185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702108,1507426.00
01/17/2017 20:15,2,0.000,ALERT,212.83,301.47,60.012,1484702103,"201051344000469","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,604979.6,604979.6,21162,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702110,1507427.00
01/17/2017 20:15,2,0.000,ALERT,211.48,300.27,60.007,1484702103,"201051344000646","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,601212.6,601212.6,21146,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702112,1507428.00
01/17/2017 20:15,2,0.000,ALERT,210.57,298.47,60.028,1484702103,"274151322000052","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,871685.2,871685.2,20714,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702114,1507429.00
01/17/2017 20:15,2,0.000,ALERT,211.93,300.87,60.018,1484702103,"201051344000585","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,611729.3,611729.3,21207,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702116,1507430.00
01/17/2017 20:15,2,0.000,ALERT,211.70,300.57,60.023,1484702103,"201051344001230","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,604570.4,604570.4,21066,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702117,1507431.00
01/17/2017 20:15,2,0.000,ALERT,212.16,301.17,59.996,1484702103,"201051344000582","219011344069620",0.00,-0.50,0,299.07,302.68,0.0,0.0,0.000,596489.2,596489.2,21179,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702119,1507432.00
01/17/2017 20:15,2,0.000,ALERT,211.48,300.57,59.981,1484702103,"201051344000955","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,611669.7,611669.7,21137,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702121,1507433.00
01/17/2017 20:15,2,0.000,ALERT,210.57,297.26,60.018,1484702103,"274151322000094","219011344069620",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,717889.0,717889.0,21428,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702123,1507434.00
01/17/2017 20:15,2,0.000,ALERT,212.61,302.37,59.996,1484702103,"201051344000579","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,620428.9,620428.9,21083,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702125,1507435.00
01/17/2017 20:15,2,0.000,ALERT,211.48,300.87,59.996,1484702103,"201051344000890","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,608639.8,608639.8,21208,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702126,1507436.00
01/17/2017 20:15,2,0.000,ALERT,211.93,300.57,59.991,1484702103,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,609699.9,609699.9,21219,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702128,1507437.00
01/17/2017 20:15,2,0.000,ALERT,211.93,299.97,59.981,1484702103,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,594214.4,594214.4,21333,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702130,1507438.00
01/17/2017 20:15,2,0.000,ALERT,210.80,297.87,59.986,1484702103,"274151322000083","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,863329.3,863329.3,20750,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702132,1507439.00
01/17/2017 20:15,2,0.000,ALERT,211.48,297.57,59.975,1484702103,"274151322000076","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,920440.2,920440.2,20862,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702134,1507440.00
01/17/2017 20:15,2,0.000,ALERT,212.61,302.07,59.986,1484702103,"201051344000868","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,603504.9,603504.9,21175,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702136,1507441.00
01/17/2017 20:15,2,0.000,ALERT,210.80,298.77,59.986,1484702103,"274151322000095","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,911447.9,911447.9,20926,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702137,1507442.00
01/17/2017 20:15,2,0.000,ALERT,212.38,301.17,60.028,1484702103,"201051344000988","219011344069620",0.00,0.50,0,296.66,303.88,0.0,0.0,0.000,566555.3,566555.3,21207,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702139,1507443.00
01/17/2017 20:15,2,0.000,ALERT,211.48,299.67,59.996,1484702103,"201051344001025","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,609897.6,609897.6,21237,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702141,1507444.00
01/17/2017 20:15,2,0.000,ALERT,212.61,301.47,59.959,1484702103,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,613528.3,613528.3,20949,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702143,1507445.00
01/17/2017 20:15,2,0.000,ALERT,213.06,301.47,60.007,1484702103,"201051344000853","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,612180.4,612180.4,20882,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702144,1507446.00
01/17/2017 20:15,2,0.000,ALERT,212.16,300.57,59.986,1484702103,"201051344000685","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,609013.4,609013.4,21137,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702146,1507447.00
01/17/2017 20:15,2,0.000,ALERT,211.93,299.97,59.981,1484702103,"201051344000917","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,606013.9,606013.9,21147,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702148,1507448.00
01/17/2017 20:15,2,0.000,ALERT,211.93,300.57,59.981,1484702103,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,611980.0,611980.0,21011,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702150,1507449.00
01/17/2017 20:15,2,0.000,ALERT,211.93,299.97,59.954,1484702103,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,604526.0,604526.0,21182,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702152,1507450.00
01/17/2017 20:15,2,0.000,ALERT,210.57,297.26,59.970,1484702103,"274151322000088","219011344069620",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,828669.5,828669.5,20868,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702153,1507451.00
01/17/2017 20:15,2,0.000,ALERT,211.70,297.57,59.981,1484702103,"274151322000068","219011344069620",0.00,1.50,0,295.46,299.07,0.0,0.0,0.000,718883.1,718883.1,21328,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702155,1507452.00
01/17/2017 20:15,2,0.000,ALERT,211.48,300.57,59.970,1484702103,"201051344001135","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,600167.7,600167.7,21231,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702157,1507453.00
01/17/2017 20:15,2,0.000,ALERT,212.38,302.07,59.981,1484702103,"201051344000594","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,615964.1,615964.1,21120,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702159,1507454.00
01/17/2017 20:15,2,0.000,ALERT,211.93,300.27,59.986,1484702103,"201051344001203","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,608511.9,608511.9,21232,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702161,1507455.00
01/17/2017 20:15,2,0.000,ALERT,210.80,298.77,59.981,1484702103,"274151322000054","219011344069620",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,844874.9,844874.9,20948,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702162,1507456.00
01/17/2017 20:15,2,0.000,ALERT,213.06,301.17,59.965,1484702103,"201051344000867","219011344069620",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,602382.7,602382.7,21213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702164,1507457.00
01/17/2017 20:15,2,0.000,ALERT,211.93,300.57,59.986,1484702103,"201051344001093","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,605521.5,605521.5,21150,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702166,1507458.00
01/17/2017 20:15,2,0.000,ALERT,212.61,301.47,59.986,1484702103,"201051344000900","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,621350.7,621350.7,20803,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702168,1507459.00
01/17/2017 20:15,2,0.000,ALERT,213.06,301.17,59.986,1484702103,"201051344000648","219011344069620",0.00,-0.50,0,298.17,304.18,0.0,0.0,0.000,610944.6,610944.6,20787,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702170,1507460.00
01/17/2017 20:15,2,0.000,ALERT,212.83,302.37,59.981,1484702103,"201051344000569","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,621628.2,621628.2,20813,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484702172,1507461.00
01/17/2017 20:15,2,0.000,ALERT,212.83,301.77,59.991,1484702103,"201051344000983","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,614458.1,614458.1,20938,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702173,1507462.00
01/17/2017 20:15,2,0.000,ALERT,212.83,301.77,59.986,1484702103,"201051344001158","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,603054.2,603054.2,21130,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702175,1507463.00
01/17/2017 20:15,2,0.000,ALERT,213.29,302.37,59.986,1484702103,"201051344000576","219011344069620",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,613597.5,613597.5,20837,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702177,1507464.00
01/17/2017 20:15,2,0.000,ALERT,211.03,297.26,59.975,1484702103,"274151322000087","219011344069620",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,816911.9,816911.9,21144,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484702179,1507465.00
01/17/2017 20:30,2,0.000,ALERT,213.29,301.77,60.002,1484703004,"201051344000645","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,612911.2,612911.2,20812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703006,1507466.00
01/17/2017 20:30,2,0.000,ALERT,211.48,298.77,59.991,1484703004,"274151322000085","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,843576.7,843576.7,20955,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703007,1507467.00
01/17/2017 20:30,2,0.000,ALERT,213.51,301.77,59.986,1484703004,"201051344000633","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,602189.2,602189.2,21187,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703009,1507468.00
01/17/2017 20:30,2,0.000,ALERT,212.83,302.07,60.023,1484703004,"201051344000469","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,604979.6,604979.6,21164,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703011,1507469.00
01/17/2017 20:30,2,0.000,ALERT,211.70,300.57,60.007,1484703004,"201051344000646","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,601212.6,601212.6,21148,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703013,1507470.00
01/17/2017 20:30,2,0.000,ALERT,211.03,299.37,59.981,1484703004,"274151322000052","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,871685.2,871685.2,20716,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703015,1507471.00
01/17/2017 20:30,2,0.000,ALERT,211.93,300.87,59.991,1484703004,"201051344000585","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,611729.3,611729.3,21209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703016,1507472.00
01/17/2017 20:30,2,0.000,ALERT,211.70,300.87,59.991,1484703004,"201051344001230","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,604570.4,604570.4,21068,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703018,1507473.00
