ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 20:30,2,0.000,ALERT,212.16,301.47,59.981,1484703004,"201051344000582","219011344069620",0.00,-0.50,0,299.37,302.98,0.0,0.0,0.000,596489.2,596489.2,21181,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703020,1507474.00
01/17/2017 20:30,2,0.000,ALERT,211.48,300.57,59.986,1484703004,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,611669.7,611669.7,21139,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703022,1507475.00
01/17/2017 20:30,2,0.000,ALERT,211.03,297.87,59.981,1484703004,"274151322000094","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,717889.0,717889.0,21430,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703024,1507476.00
01/17/2017 20:30,2,0.000,ALERT,212.83,302.98,59.949,1484703004,"201051344000579","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,620428.9,620428.9,21085,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703026,1507477.00
01/17/2017 20:30,2,0.000,ALERT,211.70,300.87,59.996,1484703004,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,608639.8,608639.8,21210,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703027,1507478.00
01/17/2017 20:30,2,0.000,ALERT,211.70,300.27,59.991,1484703004,"201051344000438","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,609699.9,609699.9,21221,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703029,1507479.00
01/17/2017 20:30,2,0.000,ALERT,211.93,299.97,59.991,1484703004,"201051344000417","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,594214.4,594214.4,21335,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703031,1507480.00
01/17/2017 20:30,2,0.000,ALERT,211.48,298.77,59.991,1484703004,"274151322000083","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,863329.3,863329.3,20752,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703033,1507481.00
01/17/2017 20:30,2,0.000,ALERT,211.70,298.47,59.986,1484703004,"274151322000076","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,920440.2,920440.2,20864,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703034,1507482.00
01/17/2017 20:30,2,0.000,ALERT,212.83,302.98,60.002,1484703004,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,603504.9,603504.9,21177,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703036,1507483.00
01/17/2017 20:30,2,0.000,ALERT,211.25,299.37,59.996,1484703004,"274151322000095","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,911447.9,911447.9,20928,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703038,1507484.00
01/17/2017 20:30,2,0.000,ALERT,212.61,301.77,60.007,1484703004,"201051344000988","219011344069620",0.00,0.50,0,296.96,303.58,0.0,0.0,0.000,566555.3,566555.3,21209,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703040,1507485.00
01/17/2017 20:30,2,0.000,ALERT,211.70,299.97,60.034,1484703004,"201051344001025","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,609897.6,609897.6,21239,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703042,1507486.00
01/17/2017 20:30,2,0.000,ALERT,212.83,302.07,59.996,1484703004,"201051344000458","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,613528.3,613528.3,20951,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703044,1507487.00
01/17/2017 20:30,2,0.000,ALERT,213.29,301.77,60.012,1484703004,"201051344000853","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,612180.4,612180.4,20884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703045,1507488.00
01/17/2017 20:30,2,0.000,ALERT,212.16,300.57,60.007,1484703004,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,609013.4,609013.4,21139,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703047,1507489.00
01/17/2017 20:30,2,0.000,ALERT,211.93,299.97,60.034,1484703004,"201051344000917","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,606013.9,606013.9,21149,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703049,1507490.00
01/17/2017 20:30,2,0.000,ALERT,212.16,300.87,60.018,1484703004,"201051344001145","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,611980.0,611980.0,21013,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703051,1507491.00
01/17/2017 20:30,2,0.000,ALERT,211.70,299.67,60.007,1484703004,"201051344000651","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,604526.0,604526.0,21184,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703053,1507492.00
01/17/2017 20:30,2,0.000,ALERT,210.80,297.87,60.012,1484703004,"274151322000088","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,828669.5,828669.5,20870,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703054,1507493.00
01/17/2017 20:30,2,0.000,ALERT,211.70,297.57,59.975,1484703004,"274151322000068","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,718883.1,718883.1,21330,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703056,1507494.00
01/17/2017 20:30,2,0.000,ALERT,211.70,300.57,60.002,1484703004,"201051344001135","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,600167.7,600167.7,21233,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703058,1507495.00
01/17/2017 20:30,2,0.000,ALERT,212.61,302.07,60.007,1484703004,"201051344000594","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,615964.1,615964.1,21122,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703060,1507496.00
01/17/2017 20:30,2,0.000,ALERT,211.93,300.27,60.012,1484703004,"201051344001203","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,608511.9,608511.9,21234,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703062,1507497.00
01/17/2017 20:30,2,0.000,ALERT,211.03,299.07,60.012,1484703004,"274151322000054","219011344069620",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,844874.9,844874.9,20950,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703063,1507498.00
01/17/2017 20:30,2,0.000,ALERT,213.06,301.17,60.012,1484703004,"201051344000867","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,602382.7,602382.7,21215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703065,1507499.00
01/17/2017 20:30,2,0.000,ALERT,211.70,300.57,60.012,1484703004,"201051344001093","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,605521.5,605521.5,21152,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703067,1507500.00
01/17/2017 20:30,2,0.000,ALERT,212.83,302.07,60.023,1484703004,"201051344000900","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,621350.7,621350.7,20805,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703069,1507501.00
01/17/2017 20:30,2,0.000,ALERT,213.06,301.17,60.007,1484703004,"201051344000648","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,610944.6,610944.6,20789,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703071,1507502.00
01/17/2017 20:30,2,0.000,ALERT,213.06,302.68,60.023,1484703004,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,621628.2,621628.2,20815,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703072,1507503.00
01/17/2017 20:30,2,0.000,ALERT,212.83,302.07,60.023,1484703004,"201051344000983","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,614458.1,614458.1,20940,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703074,1507504.00
01/17/2017 20:30,2,0.000,ALERT,212.83,301.77,60.018,1484703004,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,603054.2,603054.2,21132,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703076,1507505.00
01/17/2017 20:30,2,0.000,ALERT,213.29,302.37,60.023,1484703004,"201051344000576","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,613597.5,613597.5,20839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703078,1507506.00
01/17/2017 20:30,2,0.000,ALERT,211.48,297.57,60.028,1484703004,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.97,0.0,0.0,0.000,816911.9,816911.9,21146,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703080,1507507.00
01/17/2017 20:45,2,0.000,ALERT,213.29,302.07,59.970,1484703903,"201051344000645","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,612911.2,612911.2,20814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703905,1507508.00
01/17/2017 20:45,2,0.000,ALERT,211.48,298.47,59.970,1484703903,"274151322000085","219011344069620",0.00,0.50,0,296.06,300.27,0.0,0.0,0.000,843576.7,843576.7,20957,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703907,1507509.00
01/17/2017 20:45,2,0.000,ALERT,213.74,302.37,59.959,1484703903,"201051344000633","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,602189.2,602189.2,21189,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703909,1507510.00
01/17/2017 20:45,2,0.000,ALERT,213.29,302.68,59.965,1484703903,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,604979.6,604979.6,21166,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703911,1507511.00
01/17/2017 20:45,2,0.000,ALERT,211.93,300.87,59.981,1484703903,"201051344000646","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,601212.6,601212.6,21150,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703913,1507512.00
01/17/2017 20:45,2,0.000,ALERT,211.03,299.37,59.981,1484703903,"274151322000052","219011344069620",0.00,0.00,0,295.76,300.87,0.0,0.0,0.000,871685.2,871685.2,20718,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703914,1507513.00
01/17/2017 20:45,2,0.000,ALERT,212.38,301.47,59.975,1484703903,"201051344000585","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,611729.3,611729.3,21211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703916,1507514.00
01/17/2017 20:45,2,0.000,ALERT,211.93,301.47,59.975,1484703903,"201051344001230","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,604570.4,604570.4,21070,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703918,1507515.00
01/17/2017 20:45,2,0.000,ALERT,212.38,301.77,60.002,1484703903,"201051344000582","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,596489.2,596489.2,21183,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703920,1507516.00
01/17/2017 20:45,2,0.000,ALERT,211.70,301.17,59.975,1484703903,"201051344000955","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,611669.7,611669.7,21141,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703922,1507517.00
01/17/2017 20:45,2,0.000,ALERT,211.48,297.57,59.986,1484703903,"274151322000094","219011344069620",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,717889.0,717889.0,21432,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703923,1507518.00
01/17/2017 20:45,2,0.000,ALERT,213.29,302.98,59.986,1484703903,"201051344000579","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,620428.9,620428.9,21087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703925,1507519.00
01/17/2017 20:45,2,0.000,ALERT,211.93,301.47,59.975,1484703903,"201051344000890","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,608639.8,608639.8,21212,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703927,1507520.00
01/17/2017 20:45,2,0.000,ALERT,212.16,301.17,59.965,1484703903,"201051344000438","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,609699.9,609699.9,21223,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703929,1507521.00
01/17/2017 20:45,2,0.000,ALERT,212.38,300.57,59.981,1484703903,"201051344000417","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,594214.4,594214.4,21337,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703931,1507522.00
01/17/2017 20:45,2,0.000,ALERT,211.48,299.37,59.959,1484703903,"274151322000083","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,863329.3,863329.3,20754,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703933,1507523.00
01/17/2017 20:45,2,0.000,ALERT,212.16,299.07,59.975,1484703903,"274151322000076","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,920440.2,920440.2,20866,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703934,1507524.00
01/17/2017 20:45,2,0.000,ALERT,213.29,303.28,59.954,1484703903,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,603504.9,603504.9,21179,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703936,1507525.00
01/17/2017 20:45,2,0.000,ALERT,211.48,299.37,59.938,1484703903,"274151322000095","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,911447.9,911447.9,20930,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703938,1507526.00
01/17/2017 20:45,2,0.000,ALERT,213.06,302.37,59.970,1484703903,"201051344000988","219011344069620",0.00,0.50,0,297.57,303.88,0.0,0.0,0.000,566555.3,566555.3,21211,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703940,1507527.00
01/17/2017 20:45,2,0.000,ALERT,211.93,300.27,59.949,1484703903,"201051344001025","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,609897.6,609897.6,21241,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703942,1507528.00
01/17/2017 20:45,2,0.000,ALERT,213.06,302.37,59.959,1484703903,"201051344000458","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,613528.3,613528.3,20953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703943,1507529.00
01/17/2017 20:45,2,0.000,ALERT,213.74,302.37,59.970,1484703903,"201051344000853","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,612180.4,612180.4,20886,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703945,1507530.00
01/17/2017 20:45,2,0.000,ALERT,212.61,301.17,59.986,1484703903,"201051344000685","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,609013.4,609013.4,21141,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703947,1507531.00
01/17/2017 20:45,2,0.000,ALERT,212.38,300.87,59.970,1484703903,"201051344000917","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,606013.9,606013.9,21151,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703949,1507532.00
01/17/2017 20:45,2,0.000,ALERT,212.38,301.17,59.965,1484703903,"201051344001145","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,611980.0,611980.0,21015,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703951,1507533.00
01/17/2017 20:45,2,0.000,ALERT,212.16,300.27,59.928,1484703903,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,604526.0,604526.0,21186,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703952,1507534.00
01/17/2017 20:45,2,0.000,ALERT,211.03,298.47,59.965,1484703903,"274151322000088","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,828669.5,828669.5,20872,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703954,1507535.00
01/17/2017 20:45,2,0.000,ALERT,211.93,297.26,59.970,1484703903,"274151322000068","219011344069620",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,718883.1,718883.1,21332,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703956,1507536.00
01/17/2017 20:45,2,0.000,ALERT,211.70,301.17,60.012,1484703903,"201051344001135","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,600167.7,600167.7,21235,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703958,1507537.00
01/17/2017 20:45,2,0.000,ALERT,213.06,302.98,59.965,1484703903,"201051344000594","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,615964.1,615964.1,21124,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703959,1507538.00
01/17/2017 20:45,2,0.000,ALERT,212.16,300.87,59.970,1484703903,"201051344001203","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,608511.9,608511.9,21236,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703961,1507539.00
01/17/2017 20:45,2,0.000,ALERT,211.25,298.47,59.949,1484703903,"274151322000054","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,844874.9,844874.9,20952,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703963,1507540.00
01/17/2017 20:45,2,0.000,ALERT,213.51,301.77,59.970,1484703903,"201051344000867","219011344069620",0.00,0.50,0,298.77,304.48,0.0,0.0,0.000,602382.7,602382.7,21217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703965,1507541.00
01/17/2017 20:45,2,0.000,ALERT,211.93,300.87,59.965,1484703903,"201051344001093","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,605521.5,605521.5,21154,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703967,1507542.00
01/17/2017 20:45,2,0.000,ALERT,213.06,302.68,59.965,1484703903,"201051344000900","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,621350.7,621350.7,20807,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703969,1507543.00
01/17/2017 20:45,2,0.000,ALERT,213.51,301.77,59.981,1484703903,"201051344000648","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,610944.6,610944.6,20791,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703970,1507544.00
01/17/2017 20:45,2,0.000,ALERT,213.29,303.28,59.959,1484703903,"201051344000569","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,621628.2,621628.2,20817,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703972,1507545.00
01/17/2017 20:45,2,0.000,ALERT,213.29,302.37,59.965,1484703903,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,614458.1,614458.1,20942,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703974,1507546.00
01/17/2017 20:45,2,0.000,ALERT,213.29,302.07,59.970,1484703903,"201051344001158","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,603054.2,603054.2,21134,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703976,1507547.00
01/17/2017 20:45,2,0.000,ALERT,213.74,302.98,59.975,1484703903,"201051344000576","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,613597.5,613597.5,20841,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484703978,1507548.00
01/17/2017 20:45,2,0.000,ALERT,211.48,297.26,59.954,1484703903,"274151322000087","219011344069620",0.00,1.50,0,295.16,299.37,0.0,0.0,0.000,816911.9,816911.9,21148,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484703979,1507549.00
01/17/2017 21:00,2,0.000,ALERT,213.51,302.68,59.996,1484704803,"201051344000645","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,612911.2,612911.2,20816,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704805,1507550.00
01/17/2017 21:00,2,0.000,ALERT,211.25,298.47,59.970,1484704803,"274151322000085","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,843576.7,843576.7,20959,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704807,1507551.00
01/17/2017 21:00,2,0.000,ALERT,213.96,302.68,59.981,1484704803,"201051344000633","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,602189.2,602189.2,21191,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704809,1507552.00
01/17/2017 21:00,2,0.000,ALERT,213.51,302.98,59.975,1484704803,"201051344000469","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,604979.6,604979.6,21168,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704811,1507553.00
01/17/2017 21:00,2,0.000,ALERT,212.16,302.07,59.986,1484704803,"201051344000646","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,601212.6,601212.6,21152,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704812,1507554.00
01/17/2017 21:00,2,0.000,ALERT,211.03,298.77,59.970,1484704803,"274151322000052","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,871685.2,871685.2,20720,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704814,1507555.00
01/17/2017 21:00,2,0.000,ALERT,212.38,302.07,59.944,1484704803,"201051344000585","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,611729.3,611729.3,21213,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704816,1507556.00
01/17/2017 21:00,2,0.000,ALERT,212.16,302.37,59.938,1484704803,"201051344001230","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,604570.4,604570.4,21072,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704818,1507557.00
01/17/2017 21:00,2,0.000,ALERT,212.61,302.37,60.002,1484704803,"201051344000582","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,596489.2,596489.2,21185,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704819,1507558.00
01/17/2017 21:00,2,0.000,ALERT,211.70,301.77,59.975,1484704803,"201051344000955","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,611669.7,611669.7,21143,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704821,1507559.00
01/17/2017 21:00,2,0.000,ALERT,211.25,297.87,59.928,1484704803,"274151322000094","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,717889.0,717889.0,21434,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704823,1507560.00
01/17/2017 21:00,2,0.000,ALERT,213.29,303.28,59.959,1484704803,"201051344000579","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,620428.9,620428.9,21089,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704825,1507561.00
01/17/2017 21:00,2,0.000,ALERT,211.93,301.77,59.959,1484704803,"201051344000890","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,608639.8,608639.8,21214,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704827,1507562.00
01/17/2017 21:00,2,0.000,ALERT,212.38,301.47,59.959,1484704803,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,609699.9,609699.9,21225,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704829,1507563.00
01/17/2017 21:00,2,0.000,ALERT,212.38,300.87,59.965,1484704803,"201051344000417","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,594214.4,594214.4,21339,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704831,1507564.00
01/17/2017 21:00,2,0.000,ALERT,211.25,298.77,59.965,1484704803,"274151322000083","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,863329.3,863329.3,20756,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704832,1507565.00
01/17/2017 21:00,2,0.000,ALERT,211.93,298.77,59.970,1484704803,"274151322000076","219011344069620",0.00,0.50,0,296.36,301.17,0.0,0.0,0.000,920440.2,920440.2,20868,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704834,1507566.00
01/17/2017 21:00,2,0.000,ALERT,213.29,303.58,59.965,1484704803,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,603504.9,603504.9,21181,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704836,1507567.00
01/17/2017 21:00,2,0.000,ALERT,211.03,299.37,59.954,1484704803,"274151322000095","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,911447.9,911447.9,20932,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704838,1507568.00
01/17/2017 21:00,2,0.000,ALERT,212.83,302.37,59.959,1484704803,"201051344000988","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,566555.3,566555.3,21213,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704840,1507569.00
01/17/2017 21:00,2,0.000,ALERT,211.93,300.57,59.965,1484704803,"201051344001025","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,609897.6,609897.6,21243,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704841,1507570.00
01/17/2017 21:00,2,0.000,ALERT,213.29,302.98,59.975,1484704803,"201051344000458","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,613528.3,613528.3,20955,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704843,1507571.00
01/17/2017 21:00,2,0.000,ALERT,213.74,302.37,59.959,1484704803,"201051344000853","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,612180.4,612180.4,20888,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704845,1507572.00
01/17/2017 21:00,2,0.000,ALERT,212.61,302.07,59.991,1484704803,"201051344000685","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,609013.4,609013.4,21143,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704847,1507573.00
01/17/2017 21:00,2,0.000,ALERT,212.38,301.47,59.965,1484704803,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,606013.9,606013.9,21153,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704849,1507574.00
01/17/2017 21:00,2,0.000,ALERT,212.38,301.77,59.970,1484704803,"201051344001145","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,611980.0,611980.0,21017,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704850,1507575.00
01/17/2017 21:00,2,0.000,ALERT,212.38,300.87,59.970,1484704803,"201051344000651","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,604526.0,604526.0,21188,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704852,1507576.00
01/17/2017 21:00,2,0.000,ALERT,210.80,298.17,60.002,1484704803,"274151322000088","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,828669.5,828669.5,20874,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704854,1507577.00
01/17/2017 21:00,2,0.000,ALERT,211.70,297.26,59.944,1484704803,"274151322000068","219011344069620",0.00,1.00,0,295.76,299.97,0.0,0.0,0.000,718883.1,718883.1,21334,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704856,1507578.00
01/17/2017 21:00,2,0.000,ALERT,211.70,301.47,59.970,1484704803,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,600167.7,600167.7,21237,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704857,1507579.00
01/17/2017 21:00,2,0.000,ALERT,213.06,303.58,59.970,1484704803,"201051344000594","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,615964.1,615964.1,21126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704859,1507580.00
01/17/2017 21:00,2,0.000,ALERT,212.38,301.47,59.970,1484704803,"201051344001203","219011344069620",0.00,-0.50,0,298.77,304.78,0.0,0.0,0.000,608511.9,608511.9,21238,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704861,1507581.00
01/17/2017 21:00,2,0.000,ALERT,211.25,298.47,59.986,1484704803,"274151322000054","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,844874.9,844874.9,20954,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704863,1507582.00
01/17/2017 21:00,2,0.000,ALERT,213.51,302.37,59.975,1484704803,"201051344000867","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,602382.7,602382.7,21219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704865,1507583.00
01/17/2017 21:00,2,0.000,ALERT,212.16,301.47,59.981,1484704803,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,605521.5,605521.5,21156,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704866,1507584.00
01/17/2017 21:00,2,0.000,ALERT,213.29,302.98,60.012,1484704803,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,621350.7,621350.7,20809,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704868,1507585.00
01/17/2017 21:00,2,0.000,ALERT,213.51,302.37,59.938,1484704803,"201051344000648","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,610944.6,610944.6,20793,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704870,1507586.00
01/17/2017 21:00,2,0.000,ALERT,213.29,303.28,59.975,1484704803,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,621628.2,621628.2,20819,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704872,1507587.00
01/17/2017 21:00,2,0.000,ALERT,213.29,302.98,59.981,1484704803,"201051344000983","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,614458.1,614458.1,20944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704874,1507588.00
01/17/2017 21:00,2,0.000,ALERT,213.29,302.68,59.981,1484704803,"201051344001158","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,603054.2,603054.2,21136,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484704875,1507589.00
01/17/2017 21:00,2,0.000,ALERT,213.74,303.28,59.981,1484704803,"201051344000576","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,613597.5,613597.5,20843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704877,1507590.00
01/17/2017 21:00,2,0.000,ALERT,211.48,298.17,59.981,1484704803,"274151322000087","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,816911.9,816911.9,21150,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484704879,1507591.00
01/17/2017 21:15,2,0.000,ALERT,213.96,302.98,60.007,1484705704,"201051344000645","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,612911.2,612911.2,20818,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705706,1507592.00
01/17/2017 21:15,2,0.000,ALERT,211.48,299.07,59.981,1484705704,"274151322000085","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,843576.7,843576.7,20961,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484705708,1507593.00
01/17/2017 21:15,2,0.000,ALERT,213.96,302.98,59.991,1484705704,"201051344000633","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,602189.2,602189.2,21193,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705709,1507594.00
01/17/2017 21:15,2,0.000,ALERT,213.51,302.98,59.996,1484705704,"201051344000469","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,604979.6,604979.6,21170,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705711,1507595.00
01/17/2017 21:15,2,0.000,ALERT,211.93,301.17,59.959,1484705704,"201051344000646","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,601212.6,601212.6,21154,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705713,1507596.00
01/17/2017 21:15,2,0.000,ALERT,211.25,298.77,59.981,1484705704,"274151322000052","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,871685.2,871685.2,20722,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705715,1507597.00
01/17/2017 21:15,2,0.000,ALERT,212.38,301.47,59.991,1484705704,"201051344000585","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,611729.3,611729.3,21215,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705716,1507598.00
01/17/2017 21:15,2,0.000,ALERT,211.93,301.17,59.959,1484705704,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,604570.4,604570.4,21074,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705718,1507599.00
01/17/2017 21:15,2,0.000,ALERT,212.61,302.07,59.986,1484705704,"201051344000582","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,596489.2,596489.2,21187,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705720,1507600.00
01/17/2017 21:15,2,0.000,ALERT,212.16,301.17,59.981,1484705704,"201051344000955","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,611669.7,611669.7,21145,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705722,1507601.00
01/17/2017 21:15,2,0.000,ALERT,211.48,298.47,59.986,1484705704,"274151322000094","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,717889.0,717889.0,21436,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705724,1507602.00
01/17/2017 21:15,2,0.000,ALERT,213.29,303.28,59.991,1484705704,"201051344000579","219011344069620",0.00,0.00,0,301.17,305.38,0.0,0.0,0.000,620428.9,620428.9,21091,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705725,1507603.00
01/17/2017 21:15,2,0.000,ALERT,212.16,301.77,59.991,1484705704,"201051344000890","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,608639.8,608639.8,21216,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705727,1507604.00
01/17/2017 21:15,2,0.000,ALERT,212.38,301.17,59.975,1484705704,"201051344000438","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,609699.9,609699.9,21227,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484705729,1507605.00
01/17/2017 21:15,2,0.000,ALERT,212.61,300.57,59.981,1484705704,"201051344000417","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,594214.4,594214.4,21341,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705731,1507606.00
01/17/2017 21:15,2,0.000,ALERT,211.70,299.37,59.981,1484705704,"274151322000083","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,863329.3,863329.3,20758,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705733,1507607.00
01/17/2017 21:15,2,0.000,ALERT,212.16,299.07,59.975,1484705704,"274151322000076","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,920440.2,920440.2,20870,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484705734,1507608.00
01/17/2017 21:15,2,0.000,ALERT,213.51,303.88,59.991,1484705704,"201051344000868","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,603504.9,603504.9,21183,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705736,1507609.00
01/17/2017 21:15,2,0.000,ALERT,211.48,299.67,59.991,1484705704,"274151322000095","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,911447.9,911447.9,20934,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484705738,1507610.00
01/17/2017 21:15,2,0.000,ALERT,213.29,302.98,59.996,1484705704,"201051344000988","219011344069620",0.00,0.00,0,297.87,304.18,0.0,0.0,0.000,566555.3,566555.3,21215,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705740,1507611.00
01/17/2017 21:15,2,0.000,ALERT,212.16,300.87,60.002,1484705704,"201051344001025","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,609897.6,609897.6,21245,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705742,1507612.00
01/17/2017 21:15,2,0.000,ALERT,213.06,302.68,59.975,1484705704,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,613528.3,613528.3,20957,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705744,1507613.00
01/17/2017 21:15,2,0.000,ALERT,213.96,302.68,59.996,1484705704,"201051344000853","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,612180.4,612180.4,20890,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705745,1507614.00
01/17/2017 21:15,2,0.000,ALERT,212.83,301.47,59.996,1484705704,"201051344000685","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,609013.4,609013.4,21145,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705747,1507615.00
01/17/2017 21:15,2,0.000,ALERT,212.38,300.87,59.986,1484705704,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,606013.9,606013.9,21155,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705749,1507616.00
01/17/2017 21:15,2,0.000,ALERT,212.61,301.47,59.991,1484705704,"201051344001145","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,611980.0,611980.0,21019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705751,1507617.00
01/17/2017 21:15,2,0.000,ALERT,212.38,300.27,59.991,1484705704,"201051344000651","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,604526.0,604526.0,21190,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705753,1507618.00
