ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 21:15,2,0.000,ALERT,211.25,298.77,60.012,1484705704,"274151322000088","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,828669.5,828669.5,20876,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705754,1507619.00
01/17/2017 21:15,2,0.000,ALERT,212.38,298.47,59.996,1484705704,"274151322000068","219011344069620",0.00,0.50,0,295.76,299.67,0.0,0.0,0.000,718883.1,718883.1,21336,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705756,1507620.00
01/17/2017 21:15,2,0.000,ALERT,211.93,301.17,59.986,1484705704,"201051344001135","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,600167.7,600167.7,21239,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705758,1507621.00
01/17/2017 21:15,2,0.000,ALERT,213.06,303.28,59.986,1484705704,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,615964.1,615964.1,21128,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484705760,1507622.00
01/17/2017 21:15,2,0.000,ALERT,212.38,300.87,59.981,1484705704,"201051344001203","219011344069620",0.00,-1.00,0,298.77,305.08,0.0,0.0,0.000,608511.9,608511.9,21240,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705762,1507623.00
01/17/2017 21:15,2,0.000,ALERT,211.70,299.67,59.949,1484705704,"274151322000054","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,844874.9,844874.9,20956,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705763,1507624.00
01/17/2017 21:15,2,0.000,ALERT,213.74,302.37,59.986,1484705704,"201051344000867","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,602382.7,602382.7,21221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705765,1507625.00
01/17/2017 21:15,2,0.000,ALERT,212.16,301.17,59.981,1484705704,"201051344001093","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,605521.5,605521.5,21158,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705767,1507626.00
01/17/2017 21:15,2,0.000,ALERT,213.29,302.98,59.986,1484705704,"201051344000900","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,621350.7,621350.7,20811,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705769,1507627.00
01/17/2017 21:15,2,0.000,ALERT,213.74,302.37,59.954,1484705704,"201051344000648","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,610944.6,610944.6,20795,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705771,1507628.00
01/17/2017 21:15,2,0.000,ALERT,213.74,303.88,59.981,1484705704,"201051344000569","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,621628.2,621628.2,20821,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705772,1507629.00
01/17/2017 21:15,2,0.000,ALERT,213.51,303.28,59.975,1484705704,"201051344000983","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,614458.1,614458.1,20946,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705774,1507630.00
01/17/2017 21:15,2,0.000,ALERT,213.51,302.98,59.981,1484705704,"201051344001158","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,603054.2,603054.2,21138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705776,1507631.00
01/17/2017 21:15,2,0.000,ALERT,213.96,303.58,59.981,1484705704,"201051344000576","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,613597.5,613597.5,20845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705778,1507632.00
01/17/2017 21:15,2,0.000,ALERT,211.70,298.77,59.970,1484705704,"274151322000087","219011344069620",0.00,1.00,0,295.16,299.97,0.0,0.0,0.000,816911.9,816911.9,21152,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484705780,1507633.00
01/17/2017 21:30,2,0.000,ALERT,213.96,302.37,60.007,1484706604,"201051344000645","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,612911.2,612911.2,20820,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706606,1507634.00
01/17/2017 21:30,2,0.000,ALERT,211.93,298.77,59.996,1484706604,"274151322000085","219011344069620",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,843576.7,843576.7,20963,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706608,1507635.00
01/17/2017 21:30,2,0.000,ALERT,213.96,302.07,60.034,1484706604,"201051344000633","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,602189.2,602189.2,21195,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706610,1507636.00
01/17/2017 21:30,2,0.000,ALERT,213.29,302.37,60.002,1484706604,"201051344000469","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,604979.6,604979.6,21172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706612,1507637.00
01/17/2017 21:30,2,0.000,ALERT,211.70,300.87,60.002,1484706604,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,601212.6,601212.6,21156,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706613,1507638.00
01/17/2017 21:30,2,0.000,ALERT,211.70,299.67,59.996,1484706604,"274151322000052","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,871685.2,871685.2,20724,0,0,0,L,1151911521,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706615,1507639.00
01/17/2017 21:30,2,0.000,ALERT,211.93,300.87,60.002,1484706604,"201051344000585","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,611729.3,611729.3,21217,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706617,1507640.00
01/17/2017 21:30,2,0.000,ALERT,211.93,301.47,60.018,1484706604,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,604570.4,604570.4,21076,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706619,1507641.00
01/17/2017 21:30,2,0.000,ALERT,212.61,301.77,59.991,1484706604,"201051344000582","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,596489.2,596489.2,21189,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706620,1507642.00
01/17/2017 21:30,2,0.000,ALERT,211.70,300.87,60.018,1484706604,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,611669.7,611669.7,21147,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706622,1507643.00
01/17/2017 21:30,2,0.000,ALERT,211.93,298.47,60.007,1484706604,"274151322000094","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,717889.0,717889.0,21438,0,0,0,L,1151911521,0,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706624,1507644.00
01/17/2017 21:30,2,0.000,ALERT,213.74,303.28,59.996,1484706604,"201051344000579","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,620428.9,620428.9,21093,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706626,1507645.00
01/17/2017 21:30,2,0.000,ALERT,211.93,301.47,59.996,1484706604,"201051344000890","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,608639.8,608639.8,21218,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706628,1507646.00
01/17/2017 21:30,2,0.000,ALERT,212.16,300.87,59.996,1484706604,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,609699.9,609699.9,21229,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706629,1507647.00
01/17/2017 21:30,2,0.000,ALERT,212.38,300.57,59.996,1484706604,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,594214.4,594214.4,21343,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706631,1507648.00
01/17/2017 21:30,2,0.000,ALERT,211.93,299.37,59.991,1484706604,"274151322000083","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,863329.3,863329.3,20760,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706633,1507649.00
01/17/2017 21:30,2,0.000,ALERT,212.38,298.77,59.986,1484706604,"274151322000076","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,920440.2,920440.2,20872,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706635,1507650.00
01/17/2017 21:30,2,0.000,ALERT,213.51,303.28,59.954,1484706604,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,603504.9,603504.9,21185,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706637,1507651.00
01/17/2017 21:30,2,0.000,ALERT,211.70,299.97,60.002,1484706604,"274151322000095","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,911447.9,911447.9,20936,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706638,1507652.00
01/17/2017 21:30,2,0.000,ALERT,213.29,302.37,60.002,1484706604,"201051344000988","219011344069620",0.00,-0.50,0,298.47,304.78,0.0,0.0,0.000,566555.3,566555.3,21217,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706640,1507653.00
01/17/2017 21:30,2,0.000,ALERT,211.70,299.97,60.002,1484706604,"201051344001025","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,609897.6,609897.6,21247,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706642,1507654.00
01/17/2017 21:30,2,0.000,ALERT,213.29,302.68,60.002,1484706604,"201051344000458","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,613528.3,613528.3,20959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706644,1507655.00
01/17/2017 21:30,2,0.000,ALERT,214.19,302.98,60.002,1484706604,"201051344000853","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,612180.4,612180.4,20892,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706646,1507656.00
01/17/2017 21:30,2,0.000,ALERT,212.38,301.17,59.991,1484706604,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,609013.4,609013.4,21147,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706647,1507657.00
01/17/2017 21:30,2,0.000,ALERT,212.38,300.87,60.007,1484706604,"201051344000917","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,606013.9,606013.9,21157,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706649,1507658.00
01/17/2017 21:30,2,0.000,ALERT,212.38,301.17,60.002,1484706604,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,611980.0,611980.0,21021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706651,1507659.00
01/17/2017 21:30,2,0.000,ALERT,212.16,300.27,60.034,1484706604,"201051344000651","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,604526.0,604526.0,21192,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706653,1507660.00
01/17/2017 21:30,2,0.000,ALERT,211.48,298.77,59.996,1484706604,"274151322000088","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,828669.5,828669.5,20878,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706655,1507661.00
01/17/2017 21:30,2,0.000,ALERT,212.61,298.77,59.996,1484706604,"274151322000068","219011344069620",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,718883.1,718883.1,21338,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706656,1507662.00
01/17/2017 21:30,2,0.000,ALERT,211.70,301.17,60.007,1484706604,"201051344001135","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,600167.7,600167.7,21241,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706658,1507663.00
01/17/2017 21:30,2,0.000,ALERT,213.06,302.98,60.007,1484706604,"201051344000594","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,615964.1,615964.1,21130,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706660,1507664.00
01/17/2017 21:30,2,0.000,ALERT,212.16,300.87,59.996,1484706604,"201051344001203","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,608511.9,608511.9,21242,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706662,1507665.00
01/17/2017 21:30,2,0.000,ALERT,211.70,299.07,59.949,1484706604,"274151322000054","219011344069620",0.00,0.00,0,296.36,301.47,0.0,0.0,0.000,844874.9,844874.9,20958,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706664,1507666.00
01/17/2017 21:30,2,0.000,ALERT,213.74,302.37,59.996,1484706604,"201051344000867","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,602382.7,602382.7,21223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706665,1507667.00
01/17/2017 21:30,2,0.000,ALERT,211.93,300.87,59.986,1484706604,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,605521.5,605521.5,21160,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706667,1507668.00
01/17/2017 21:30,2,0.000,ALERT,213.29,302.68,59.991,1484706604,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,621350.7,621350.7,20813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706669,1507669.00
01/17/2017 21:30,2,0.000,ALERT,213.74,302.07,59.949,1484706604,"201051344000648","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,610944.6,610944.6,20797,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706671,1507670.00
01/17/2017 21:30,2,0.000,ALERT,213.51,302.98,59.991,1484706604,"201051344000569","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,621628.2,621628.2,20823,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706673,1507671.00
01/17/2017 21:30,2,0.000,ALERT,213.51,302.68,59.991,1484706604,"201051344000983","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,614458.1,614458.1,20948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706675,1507672.00
01/17/2017 21:30,2,0.000,ALERT,213.74,302.68,59.996,1484706604,"201051344001158","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,603054.2,603054.2,21140,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706676,1507673.00
01/17/2017 21:30,2,0.000,ALERT,213.96,303.28,59.981,1484706604,"201051344000576","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,613597.5,613597.5,20847,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484706678,1507674.00
01/17/2017 21:30,2,0.000,ALERT,211.93,298.17,59.975,1484706604,"274151322000087","219011344069620",0.00,0.50,0,295.46,300.27,0.0,0.0,0.000,816911.9,816911.9,21154,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484706680,1507675.00
01/17/2017 21:45,2,0.000,ALERT,213.74,302.98,60.012,1484707503,"201051344000645","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,612911.2,612911.2,20822,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707505,1507676.00
01/17/2017 21:45,2,0.000,ALERT,211.70,299.07,59.970,1484707503,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,843576.7,843576.7,20965,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484707507,1507677.00
01/17/2017 21:45,2,0.000,ALERT,213.96,302.37,59.970,1484707503,"201051344000633","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,602189.2,602189.2,21197,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484707509,1507678.00
01/17/2017 21:45,2,0.000,ALERT,213.51,302.68,59.981,1484707503,"201051344000469","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,604979.6,604979.6,21174,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707511,1507679.00
01/17/2017 21:45,2,0.000,ALERT,211.70,300.87,59.981,1484707503,"201051344000646","219011344069620",0.00,-1.50,0,298.77,305.68,0.0,0.0,0.000,601212.6,601212.6,21158,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707513,1507680.00
01/17/2017 21:45,2,0.000,ALERT,211.48,299.37,59.996,1484707503,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,871685.2,871685.2,20726,0,0,0,L,1151911521,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707514,1507681.00
01/17/2017 21:45,2,0.000,ALERT,211.93,301.17,60.018,1484707503,"201051344000585","219011344069620",0.00,-0.50,0,298.47,305.38,0.0,0.0,0.000,611729.3,611729.3,21219,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707516,1507682.00
01/17/2017 21:45,2,0.000,ALERT,211.70,301.17,59.975,1484707503,"201051344001230","219011344069620",0.00,-1.00,0,299.37,306.28,0.0,0.0,0.000,604570.4,604570.4,21078,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707518,1507683.00
01/17/2017 21:45,2,0.000,ALERT,212.16,301.47,59.975,1484707503,"201051344000582","219011344069620",0.00,-2.00,0,299.67,306.28,0.0,0.0,0.000,596489.2,596489.2,21191,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484707520,1507684.00
01/17/2017 21:45,2,0.000,ALERT,211.70,301.17,59.981,1484707503,"201051344000955","219011344069620",0.00,-1.00,0,299.07,305.68,0.0,0.0,0.000,611669.7,611669.7,21149,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707522,1507685.00
01/17/2017 21:45,2,0.000,ALERT,211.93,298.17,59.975,1484707503,"274151322000094","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,717889.0,717889.0,21440,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707523,1507686.00
01/17/2017 21:45,2,0.000,ALERT,213.29,303.28,59.938,1484707503,"201051344000579","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,620428.9,620428.9,21095,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707525,1507687.00
01/17/2017 21:45,2,0.000,ALERT,211.48,301.17,59.981,1484707503,"201051344000890","219011344069620",0.00,-1.00,0,299.37,307.18,0.0,0.0,0.000,608639.8,608639.8,21220,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707527,1507688.00
01/17/2017 21:45,2,0.000,ALERT,211.93,300.87,59.975,1484707503,"201051344000438","219011344069620",0.00,-1.50,0,299.37,306.28,0.0,0.0,0.000,609699.9,609699.9,21231,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707529,1507689.00
01/17/2017 21:45,2,0.000,ALERT,212.16,300.27,59.981,1484707503,"201051344000417","219011344069620",0.00,-1.00,0,298.77,305.38,0.0,0.0,0.000,594214.4,594214.4,21345,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707531,1507690.00
01/17/2017 21:45,2,0.000,ALERT,211.70,299.67,59.954,1484707503,"274151322000083","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,863329.3,863329.3,20762,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707533,1507691.00
01/17/2017 21:45,2,0.000,ALERT,212.38,299.07,59.975,1484707503,"274151322000076","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,920440.2,920440.2,20874,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707535,1507692.00
01/17/2017 21:45,2,0.000,ALERT,213.51,303.88,59.975,1484707503,"201051344000868","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,603504.9,603504.9,21187,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707537,1507693.00
01/17/2017 21:45,2,0.000,ALERT,211.70,299.67,59.954,1484707503,"274151322000095","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,911447.9,911447.9,20938,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707538,1507694.00
01/17/2017 21:45,2,0.000,ALERT,213.51,302.98,59.981,1484707503,"201051344000988","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,566555.3,566555.3,21219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707540,1507695.00
01/17/2017 21:45,2,0.000,ALERT,211.70,299.97,59.981,1484707503,"201051344001025","219011344069620",0.00,-1.50,0,298.47,305.98,0.0,0.0,0.000,609897.6,609897.6,21249,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707542,1507696.00
01/17/2017 21:45,2,0.000,ALERT,213.29,302.98,59.975,1484707503,"201051344000458","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,613528.3,613528.3,20961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484707544,1507697.00
01/17/2017 21:45,2,0.000,ALERT,213.96,302.68,59.981,1484707503,"201051344000853","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,612180.4,612180.4,20894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707546,1507698.00
01/17/2017 21:45,2,0.000,ALERT,212.38,301.17,59.981,1484707503,"201051344000685","219011344069620",0.00,-1.00,0,299.07,305.98,0.0,0.0,0.000,609013.4,609013.4,21149,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707547,1507699.00
01/17/2017 21:45,2,0.000,ALERT,212.16,300.87,59.986,1484707503,"201051344000917","219011344069620",0.00,0.00,0,297.87,304.78,0.0,0.0,0.000,606013.9,606013.9,21159,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707549,1507700.00
01/17/2017 21:45,2,0.000,ALERT,212.38,301.47,59.981,1484707503,"201051344001145","219011344069620",0.00,-1.00,0,299.07,306.88,0.0,0.0,0.000,611980.0,611980.0,21023,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707551,1507701.00
01/17/2017 21:45,2,0.000,ALERT,211.93,300.27,59.965,1484707503,"201051344000651","219011344069620",0.00,-2.50,0,298.47,305.08,0.0,0.0,0.000,604526.0,604526.0,21194,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707553,1507702.00
01/17/2017 21:45,2,0.000,ALERT,211.48,298.17,59.975,1484707503,"274151322000088","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,828669.5,828669.5,20880,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707554,1507703.00
01/17/2017 21:45,2,0.000,ALERT,212.61,298.47,59.975,1484707503,"274151322000068","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,718883.1,718883.1,21340,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707556,1507704.00
01/17/2017 21:45,2,0.000,ALERT,211.48,301.17,59.981,1484707503,"201051344001135","219011344069620",0.00,-1.00,0,299.07,305.98,0.0,0.0,0.000,600167.7,600167.7,21243,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707558,1507705.00
01/17/2017 21:45,2,0.000,ALERT,213.06,303.58,59.965,1484707503,"201051344000594","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,615964.1,615964.1,21132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707560,1507706.00
01/17/2017 21:45,2,0.000,ALERT,212.16,300.87,59.986,1484707503,"201051344001203","219011344069620",0.00,-1.50,0,298.77,307.18,0.0,0.0,0.000,608511.9,608511.9,21244,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484707562,1507707.00
01/17/2017 21:45,2,0.000,ALERT,211.70,299.37,59.991,1484707503,"274151322000054","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,844874.9,844874.9,20960,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707563,1507708.00
01/17/2017 21:45,2,0.000,ALERT,213.74,302.68,59.996,1484707503,"201051344000867","219011344069620",0.00,-0.50,0,299.97,305.38,0.0,0.0,0.000,602382.7,602382.7,21225,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707565,1507709.00
01/17/2017 21:45,2,0.000,ALERT,211.93,300.87,59.991,1484707503,"201051344001093","219011344069620",0.00,0.00,0,298.77,305.38,0.0,0.0,0.000,605521.5,605521.5,21162,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707567,1507710.00
01/17/2017 21:45,2,0.000,ALERT,213.06,302.37,59.975,1484707503,"201051344000900","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,621350.7,621350.7,20815,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484707569,1507711.00
01/17/2017 21:45,2,0.000,ALERT,213.51,302.37,59.986,1484707503,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,610944.6,610944.6,20799,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707571,1507712.00
01/17/2017 21:45,2,0.000,ALERT,213.51,303.58,59.975,1484707503,"201051344000569","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,621628.2,621628.2,20825,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707572,1507713.00
01/17/2017 21:45,2,0.000,ALERT,213.29,302.68,59.981,1484707503,"201051344000983","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,614458.1,614458.1,20950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707574,1507714.00
01/17/2017 21:45,2,0.000,ALERT,213.51,302.68,59.986,1484707503,"201051344001158","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,603054.2,603054.2,21142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707576,1507715.00
01/17/2017 21:45,2,0.000,ALERT,213.74,302.98,59.949,1484707503,"201051344000576","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,613597.5,613597.5,20849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707578,1507716.00
01/17/2017 21:45,2,0.000,ALERT,211.93,298.17,59.991,1484707503,"274151322000087","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,816911.9,816911.9,21156,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484707580,1507717.00
01/17/2017 22:00,2,0.000,ALERT,214.41,304.18,59.996,1484708403,"201051344000645","219011344069620",0.00,-0.50,0,300.57,305.98,0.0,0.0,0.000,612911.2,612911.2,20824,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708405,1507718.00
01/17/2017 22:00,2,0.000,ALERT,212.16,299.97,59.986,1484708403,"274151322000085","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,843576.7,843576.7,20967,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708407,1507719.00
01/17/2017 22:00,2,0.000,ALERT,214.41,303.88,59.970,1484708403,"201051344000633","219011344069620",0.00,-1.50,0,299.37,305.68,0.0,0.0,0.000,602189.2,602189.2,21199,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708409,1507720.00
01/17/2017 22:00,2,0.000,ALERT,213.74,303.88,59.986,1484708403,"201051344000469","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,604979.6,604979.6,21176,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484708411,1507721.00
01/17/2017 22:00,2,0.000,ALERT,212.38,302.37,59.975,1484708403,"201051344000646","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,601212.6,601212.6,21160,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484708413,1507722.00
01/17/2017 22:00,2,0.000,ALERT,211.70,300.87,59.986,1484708403,"274151322000052","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,871685.2,871685.2,20728,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708415,1507723.00
01/17/2017 22:00,2,0.000,ALERT,212.83,302.37,59.991,1484708403,"201051344000585","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,611729.3,611729.3,21221,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484708416,1507724.00
01/17/2017 22:00,2,0.000,ALERT,212.61,302.68,59.981,1484708403,"201051344001230","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,604570.4,604570.4,21080,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484708418,1507725.00
01/17/2017 22:00,2,0.000,ALERT,213.06,302.98,59.981,1484708403,"201051344000582","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,596489.2,596489.2,21193,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484708420,1507726.00
01/17/2017 22:00,2,0.000,ALERT,212.38,302.68,59.986,1484708403,"201051344000955","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,611669.7,611669.7,21151,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708422,1507727.00
01/17/2017 22:00,2,0.000,ALERT,211.93,299.37,59.975,1484708403,"274151322000094","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,717889.0,717889.0,21442,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708424,1507728.00
01/17/2017 22:00,2,0.000,ALERT,213.74,304.78,59.965,1484708403,"201051344000579","219011344069620",0.00,-1.00,0,301.47,306.58,0.0,0.0,0.000,620428.9,620428.9,21097,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708425,1507729.00
01/17/2017 22:00,2,0.000,ALERT,212.16,302.37,59.981,1484708403,"201051344000890","219011344069620",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,608639.8,608639.8,21222,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484708427,1507730.00
01/17/2017 22:00,2,0.000,ALERT,212.61,302.07,59.981,1484708403,"201051344000438","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,609699.9,609699.9,21233,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708429,1507731.00
01/17/2017 22:00,2,0.000,ALERT,212.83,301.47,59.981,1484708403,"201051344000417","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,594214.4,594214.4,21347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708431,1507732.00
01/17/2017 22:00,2,0.000,ALERT,212.16,300.27,59.965,1484708403,"274151322000083","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,863329.3,863329.3,20764,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708432,1507733.00
01/17/2017 22:00,2,0.000,ALERT,212.61,300.57,59.944,1484708403,"274151322000076","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,920440.2,920440.2,20876,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708434,1507734.00
01/17/2017 22:00,2,0.000,ALERT,213.74,304.78,59.991,1484708403,"201051344000868","219011344069620",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,603504.9,603504.9,21189,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708436,1507735.00
01/17/2017 22:00,2,0.000,ALERT,211.93,300.87,59.965,1484708403,"274151322000095","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,911447.9,911447.9,20940,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708438,1507736.00
01/17/2017 22:00,2,0.000,ALERT,213.51,303.88,59.986,1484708403,"201051344000988","219011344069620",0.00,-1.00,0,298.17,305.68,0.0,0.0,0.000,566555.3,566555.3,21221,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708440,1507737.00
01/17/2017 22:00,2,0.000,ALERT,212.61,301.47,60.018,1484708403,"201051344001025","219011344069620",0.00,-1.50,0,298.47,304.18,0.0,0.0,0.000,609897.6,609897.6,21251,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708441,1507738.00
01/17/2017 22:00,2,0.000,ALERT,213.74,304.18,60.018,1484708403,"201051344000458","219011344069620",0.00,0.50,0,300.87,306.88,0.0,0.0,0.000,613528.3,613528.3,20963,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708443,1507739.00
01/17/2017 22:00,2,0.000,ALERT,214.41,304.18,59.981,1484708403,"201051344000853","219011344069620",0.00,-1.50,0,300.87,305.98,0.0,0.0,0.000,612180.4,612180.4,20896,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708445,1507740.00
01/17/2017 22:00,2,0.000,ALERT,213.06,302.68,59.975,1484708403,"201051344000685","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,609013.4,609013.4,21151,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708447,1507741.00
01/17/2017 22:00,2,0.000,ALERT,212.83,302.07,59.975,1484708403,"201051344000917","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,606013.9,606013.9,21161,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708449,1507742.00
01/17/2017 22:00,2,0.000,ALERT,213.06,302.68,59.981,1484708403,"201051344001145","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,611980.0,611980.0,21025,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708451,1507743.00
01/17/2017 22:00,2,0.000,ALERT,212.83,301.77,59.981,1484708403,"201051344000651","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,604526.0,604526.0,21196,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708452,1507744.00
01/17/2017 22:00,2,0.000,ALERT,211.48,300.27,59.954,1484708403,"274151322000088","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,828669.5,828669.5,20882,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708454,1507745.00
01/17/2017 22:00,2,0.000,ALERT,212.83,299.67,59.944,1484708403,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,718883.1,718883.1,21342,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708456,1507746.00
01/17/2017 22:00,2,0.000,ALERT,212.38,302.37,59.975,1484708403,"201051344001135","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,600167.7,600167.7,21245,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708458,1507747.00
01/17/2017 22:00,2,0.000,ALERT,213.29,304.48,59.981,1484708403,"201051344000594","219011344069620",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,615964.1,615964.1,21134,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708460,1507748.00
01/17/2017 22:00,2,0.000,ALERT,212.83,302.07,60.018,1484708403,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,608511.9,608511.9,21246,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708461,1507749.00
01/17/2017 22:00,2,0.000,ALERT,211.93,300.57,59.981,1484708403,"274151322000054","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,844874.9,844874.9,20962,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484708463,1507750.00
01/17/2017 22:00,2,0.000,ALERT,213.96,303.28,59.986,1484708403,"201051344000867","219011344069620",0.00,0.00,0,300.27,306.28,0.0,0.0,0.000,602382.7,602382.7,21227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484708465,1507751.00
01/17/2017 22:00,2,0.000,ALERT,212.61,302.68,59.975,1484708403,"201051344001093","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,605521.5,605521.5,21164,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708467,1507752.00
01/17/2017 22:00,2,0.000,ALERT,213.51,304.18,59.981,1484708403,"201051344000900","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,621350.7,621350.7,20817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484708469,1507753.00
01/17/2017 22:00,2,0.000,ALERT,213.74,303.28,59.949,1484708403,"201051344000648","219011344069620",0.00,-2.00,0,300.27,305.98,0.0,0.0,0.000,610944.6,610944.6,20801,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708470,1507754.00
01/17/2017 22:00,2,0.000,ALERT,213.74,304.78,59.991,1484708403,"201051344000569","219011344069620",0.00,-1.00,0,301.17,306.88,0.0,0.0,0.000,621628.2,621628.2,20827,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708472,1507755.00
01/17/2017 22:00,2,0.000,ALERT,213.74,304.48,59.986,1484708403,"201051344000983","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,614458.1,614458.1,20952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708474,1507756.00
01/17/2017 22:00,2,0.000,ALERT,213.96,304.18,60.018,1484708403,"201051344001158","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,603054.2,603054.2,21144,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708476,1507757.00
01/17/2017 22:00,2,0.000,ALERT,214.19,304.78,59.965,1484708403,"201051344000576","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,613597.5,613597.5,20851,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708478,1507758.00
01/17/2017 22:00,2,0.000,ALERT,212.16,299.07,59.991,1484708403,"274151322000087","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,816911.9,816911.9,21158,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484708480,1507759.00
01/17/2017 22:15,2,0.000,ALERT,213.06,302.07,59.944,1484709303,"201051344000645","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,612911.2,612911.2,20826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709305,1507760.00
01/17/2017 22:15,2,0.000,ALERT,211.48,298.47,59.981,1484709303,"274151322000085","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,843576.7,843576.7,20969,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709307,1507761.00
01/17/2017 22:15,2,0.000,ALERT,213.29,301.77,59.954,1484709303,"201051344000633","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,602189.2,602189.2,21201,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709309,1507762.00
01/17/2017 22:15,2,0.000,ALERT,212.83,302.07,59.975,1484709303,"201051344000469","219011344069620",0.00,-2.00,0,300.27,305.68,0.0,0.0,0.000,604979.6,604979.6,21178,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709311,1507763.00
