ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 22:15,2,0.000,ALERT,211.70,301.17,59.970,1484709303,"201051344000646","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,601212.6,601212.6,21162,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709312,1507764.00
01/17/2017 22:15,2,0.000,ALERT,211.03,299.67,59.970,1484709303,"274151322000052","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,871685.2,871685.2,20730,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709314,1507765.00
01/17/2017 22:15,2,0.000,ALERT,211.93,301.47,59.975,1484709303,"201051344000585","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,611729.3,611729.3,21223,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709316,1507766.00
01/17/2017 22:15,2,0.000,ALERT,211.93,301.47,59.981,1484709303,"201051344001230","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,604570.4,604570.4,21082,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709318,1507767.00
01/17/2017 22:15,2,0.000,ALERT,212.38,301.77,59.965,1484709303,"201051344000582","219011344069620",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,596489.2,596489.2,21195,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484709319,1507768.00
01/17/2017 22:15,2,0.000,ALERT,211.48,300.87,60.002,1484709303,"201051344000955","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,611669.7,611669.7,21153,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709321,1507769.00
01/17/2017 22:15,2,0.000,ALERT,211.25,298.17,59.975,1484709303,"274151322000094","219011344069620",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,717889.0,717889.0,21444,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709323,1507770.00
01/17/2017 22:15,2,0.000,ALERT,212.61,302.68,59.996,1484709303,"201051344000579","219011344069620",0.00,-1.00,0,301.47,306.88,0.0,0.0,0.000,620428.9,620428.9,21099,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709325,1507771.00
01/17/2017 22:15,2,0.000,ALERT,211.70,301.47,59.986,1484709303,"201051344000890","219011344069620",0.00,-1.00,0,299.97,305.38,0.0,0.0,0.000,608639.8,608639.8,21224,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709327,1507772.00
01/17/2017 22:15,2,0.000,ALERT,211.93,300.87,59.981,1484709303,"201051344000438","219011344069620",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,609699.9,609699.9,21235,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709328,1507773.00
01/17/2017 22:15,2,0.000,ALERT,212.16,300.57,59.986,1484709303,"201051344000417","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,594214.4,594214.4,21349,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709330,1507774.00
01/17/2017 22:15,2,0.000,ALERT,211.48,299.07,59.986,1484709303,"274151322000083","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,863329.3,863329.3,20766,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709332,1507775.00
01/17/2017 22:15,2,0.000,ALERT,211.93,299.07,59.986,1484709303,"274151322000076","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,920440.2,920440.2,20878,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484709334,1507776.00
01/17/2017 22:15,2,0.000,ALERT,212.61,302.68,59.996,1484709303,"201051344000868","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,603504.9,603504.9,21191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709336,1507777.00
01/17/2017 22:15,2,0.000,ALERT,211.25,300.27,59.991,1484709303,"274151322000095","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,911447.9,911447.9,20942,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709337,1507778.00
01/17/2017 22:15,2,0.000,ALERT,212.61,302.07,60.007,1484709303,"201051344000988","219011344069620",0.00,-1.00,0,298.77,305.68,0.0,0.0,0.000,566555.3,566555.3,21223,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709339,1507779.00
01/17/2017 22:15,2,0.000,ALERT,211.48,299.97,59.996,1484709303,"201051344001025","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,609897.6,609897.6,21253,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709341,1507780.00
01/17/2017 22:15,2,0.000,ALERT,212.61,302.37,59.996,1484709303,"201051344000458","219011344069620",0.00,0.50,0,301.17,306.88,0.0,0.0,0.000,613528.3,613528.3,20965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709343,1507781.00
01/17/2017 22:15,2,0.000,ALERT,213.06,302.07,59.986,1484709303,"201051344000853","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,612180.4,612180.4,20898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484709345,1507782.00
01/17/2017 22:15,2,0.000,ALERT,211.93,300.57,59.991,1484709303,"201051344000685","219011344069620",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,609013.4,609013.4,21153,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709346,1507783.00
01/17/2017 22:15,2,0.000,ALERT,212.16,300.57,60.002,1484709303,"201051344000917","219011344069620",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,606013.9,606013.9,21163,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484709348,1507784.00
01/17/2017 22:15,2,0.000,ALERT,212.16,300.87,59.949,1484709303,"201051344001145","219011344069620",0.00,-1.50,0,298.77,305.08,0.0,0.0,0.000,611980.0,611980.0,21027,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709350,1507785.00
01/17/2017 22:15,2,0.000,ALERT,211.70,299.97,59.949,1484709303,"201051344000651","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,604526.0,604526.0,21198,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709352,1507786.00
01/17/2017 22:15,2,0.000,ALERT,211.03,298.77,60.034,1484709303,"274151322000088","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,828669.5,828669.5,20884,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709354,1507787.00
01/17/2017 22:15,2,0.000,ALERT,211.70,297.57,59.986,1484709303,"274151322000068","219011344069620",0.00,0.00,0,296.06,301.47,0.0,0.0,0.000,718883.1,718883.1,21344,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709355,1507788.00
01/17/2017 22:15,2,0.000,ALERT,211.48,300.87,59.996,1484709303,"201051344001135","219011344069620",0.00,-1.50,0,298.77,304.78,0.0,0.0,0.000,600167.7,600167.7,21247,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709357,1507789.00
01/17/2017 22:15,2,0.000,ALERT,212.38,302.98,60.023,1484709303,"201051344000594","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,615964.1,615964.1,21136,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709359,1507790.00
01/17/2017 22:15,2,0.000,ALERT,211.93,300.57,59.981,1484709303,"201051344001203","219011344069620",0.00,-1.50,0,298.47,305.98,0.0,0.0,0.000,608511.9,608511.9,21248,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709361,1507791.00
01/17/2017 22:15,2,0.000,ALERT,211.25,299.37,59.991,1484709303,"274151322000054","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,844874.9,844874.9,20964,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709362,1507792.00
01/17/2017 22:15,2,0.000,ALERT,213.06,301.77,60.002,1484709303,"201051344000867","219011344069620",0.00,-0.50,0,299.67,305.98,0.0,0.0,0.000,602382.7,602382.7,21229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709364,1507793.00
01/17/2017 22:15,2,0.000,ALERT,211.93,300.87,60.007,1484709303,"201051344001093","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,605521.5,605521.5,21166,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709366,1507794.00
01/17/2017 22:15,2,0.000,ALERT,212.61,302.37,60.007,1484709303,"201051344000900","219011344069620",0.00,-1.50,0,299.67,305.68,0.0,0.0,0.000,621350.7,621350.7,20819,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709368,1507795.00
01/17/2017 22:15,2,0.000,ALERT,212.83,301.47,60.002,1484709303,"201051344000648","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,610944.6,610944.6,20803,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709370,1507796.00
01/17/2017 22:15,2,0.000,ALERT,212.83,302.68,59.996,1484709303,"201051344000569","219011344069620",0.00,-1.00,0,300.87,306.58,0.0,0.0,0.000,621628.2,621628.2,20829,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709372,1507797.00
01/17/2017 22:15,2,0.000,ALERT,212.61,302.07,59.996,1484709303,"201051344000983","219011344069620",0.00,-1.00,0,300.57,306.28,0.0,0.0,0.000,614458.1,614458.1,20954,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709373,1507798.00
01/17/2017 22:15,2,0.000,ALERT,212.83,302.07,60.007,1484709303,"201051344001158","219011344069620",0.00,-2.00,0,299.67,305.68,0.0,0.0,0.000,603054.2,603054.2,21146,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484709375,1507799.00
01/17/2017 22:15,2,0.000,ALERT,213.29,302.68,60.002,1484709303,"201051344000576","219011344069620",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,613597.5,613597.5,20853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709377,1507800.00
01/17/2017 22:15,2,0.000,ALERT,211.48,297.87,59.996,1484709303,"274151322000087","219011344069620",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,816911.9,816911.9,21160,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484709379,1507801.00
01/17/2017 22:30,2,0.000,ALERT,213.29,302.68,60.007,1484710204,"201051344000645","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,612911.2,612911.2,20828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710206,1507802.00
01/17/2017 22:30,2,0.000,ALERT,211.70,299.97,60.007,1484710204,"274151322000085","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,843576.7,843576.7,20971,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710208,1507803.00
01/17/2017 22:30,2,0.000,ALERT,213.51,302.37,60.002,1484710204,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,602189.2,602189.2,21203,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710210,1507804.00
01/17/2017 22:30,2,0.000,ALERT,212.83,302.37,59.996,1484710204,"201051344000469","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,604979.6,604979.6,21180,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710211,1507805.00
01/17/2017 22:30,2,0.000,ALERT,211.93,301.17,60.007,1484710204,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,601212.6,601212.6,21164,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710213,1507806.00
01/17/2017 22:30,2,0.000,ALERT,211.25,299.97,59.986,1484710204,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,871685.2,871685.2,20732,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710215,1507807.00
01/17/2017 22:30,2,0.000,ALERT,212.16,301.47,60.002,1484710204,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,611729.3,611729.3,21225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710217,1507808.00
01/17/2017 22:30,2,0.000,ALERT,212.16,301.77,60.007,1484710204,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,604570.4,604570.4,21084,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710219,1507809.00
01/17/2017 22:30,2,0.000,ALERT,212.83,302.37,60.002,1484710204,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,596489.2,596489.2,21197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710220,1507810.00
01/17/2017 22:30,2,0.000,ALERT,211.93,301.47,60.007,1484710204,"201051344000955","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,611669.7,611669.7,21155,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710222,1507811.00
01/17/2017 22:30,2,0.000,ALERT,211.70,299.37,60.002,1484710204,"274151322000094","219011344069620",0.00,-1.50,0,296.06,300.57,0.0,0.0,0.000,717889.0,717889.0,21446,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710224,1507812.00
01/17/2017 22:30,2,0.000,ALERT,213.06,302.98,59.996,1484710204,"201051344000579","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,620428.9,620428.9,21101,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710226,1507813.00
01/17/2017 22:30,2,0.000,ALERT,211.93,301.77,60.023,1484710204,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,608639.8,608639.8,21226,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710228,1507814.00
01/17/2017 22:30,2,0.000,ALERT,212.16,300.87,60.002,1484710204,"201051344000438","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,609699.9,609699.9,21237,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710230,1507815.00
01/17/2017 22:30,2,0.000,ALERT,212.38,300.57,60.007,1484710204,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,594214.4,594214.4,21351,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710231,1507816.00
01/17/2017 22:30,2,0.000,ALERT,211.93,299.67,60.007,1484710204,"274151322000083","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,863329.3,863329.3,20768,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710233,1507817.00
01/17/2017 22:30,2,0.000,ALERT,212.38,299.97,59.996,1484710204,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,920440.2,920440.2,20880,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710235,1507818.00
01/17/2017 22:30,2,0.000,ALERT,212.83,302.68,59.965,1484710204,"201051344000868","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,603504.9,603504.9,21193,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710237,1507819.00
01/17/2017 22:30,2,0.000,ALERT,211.70,300.57,59.986,1484710204,"274151322000095","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,911447.9,911447.9,20944,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710239,1507820.00
01/17/2017 22:30,2,0.000,ALERT,212.83,301.77,59.986,1484710204,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,566555.3,566555.3,21225,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710240,1507821.00
01/17/2017 22:30,2,0.000,ALERT,211.93,300.57,59.991,1484710204,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,609897.6,609897.6,21255,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710242,1507822.00
01/17/2017 22:30,2,0.000,ALERT,213.06,302.07,59.991,1484710204,"201051344000458","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,613528.3,613528.3,20967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710244,1507823.00
01/17/2017 22:30,2,0.000,ALERT,213.29,301.47,59.991,1484710204,"201051344000853","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,612180.4,612180.4,20900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710246,1507824.00
01/17/2017 22:30,2,0.000,ALERT,212.61,301.47,60.023,1484710204,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,609013.4,609013.4,21155,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710248,1507825.00
01/17/2017 22:30,2,0.000,ALERT,212.38,301.17,59.975,1484710204,"201051344000917","219011344069620",0.00,0.00,0,297.26,302.37,0.0,0.0,0.000,606013.9,606013.9,21165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710250,1507826.00
01/17/2017 22:30,2,0.000,ALERT,212.38,301.47,59.949,1484710204,"201051344001145","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,611980.0,611980.0,21029,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710251,1507827.00
01/17/2017 22:30,2,0.000,ALERT,212.38,300.57,59.991,1484710204,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,604526.0,604526.0,21200,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710253,1507828.00
01/17/2017 22:30,2,0.000,ALERT,211.25,299.07,59.965,1484710204,"274151322000088","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,828669.5,828669.5,20886,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710255,1507829.00
01/17/2017 22:30,2,0.000,ALERT,212.38,298.77,59.949,1484710204,"274151322000068","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,718883.1,718883.1,21346,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710257,1507830.00
01/17/2017 22:30,2,0.000,ALERT,211.93,301.47,59.981,1484710204,"201051344001135","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,600167.7,600167.7,21249,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710259,1507831.00
01/17/2017 22:30,2,0.000,ALERT,212.83,302.68,59.986,1484710204,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,615964.1,615964.1,21138,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710260,1507832.00
01/17/2017 22:30,2,0.000,ALERT,212.16,300.87,60.012,1484710204,"201051344001203","219011344069620",0.00,-1.50,0,298.47,304.48,0.0,0.0,0.000,608511.9,608511.9,21250,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710262,1507833.00
01/17/2017 22:30,2,0.000,ALERT,211.48,299.67,59.981,1484710204,"274151322000054","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,844874.9,844874.9,20966,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710264,1507834.00
01/17/2017 22:30,2,0.000,ALERT,213.29,301.17,59.981,1484710204,"201051344000867","219011344069620",0.00,-0.50,0,299.07,304.48,0.0,0.0,0.000,602382.7,602382.7,21231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710266,1507835.00
01/17/2017 22:30,2,0.000,ALERT,212.16,301.17,59.975,1484710204,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,605521.5,605521.5,21168,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710268,1507836.00
01/17/2017 22:30,2,0.000,ALERT,212.83,302.07,59.986,1484710204,"201051344000900","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,621350.7,621350.7,20821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710269,1507837.00
01/17/2017 22:30,2,0.000,ALERT,213.29,301.47,59.970,1484710204,"201051344000648","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,610944.6,610944.6,20805,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710271,1507838.00
01/17/2017 22:30,2,0.000,ALERT,213.06,302.68,59.981,1484710204,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,621628.2,621628.2,20831,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710273,1507839.00
01/17/2017 22:30,2,0.000,ALERT,213.06,302.37,59.981,1484710204,"201051344000983","219011344069620",0.00,-0.50,0,300.87,304.18,0.0,0.0,0.000,614458.1,614458.1,20956,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710275,1507840.00
01/17/2017 22:30,2,0.000,ALERT,213.06,302.07,59.975,1484710204,"201051344001158","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,603054.2,603054.2,21148,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484710277,1507841.00
01/17/2017 22:30,2,0.000,ALERT,213.51,302.68,59.986,1484710204,"201051344000576","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,613597.5,613597.5,20855,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710278,1507842.00
01/17/2017 22:30,2,0.000,ALERT,211.93,298.47,59.944,1484710204,"274151322000087","219011344069620",0.00,0.00,0,297.87,299.97,0.0,0.0,0.000,816911.9,816911.9,21162,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484710281,1507843.00
01/17/2017 22:45,2,0.000,ALERT,213.29,301.77,59.949,1484711103,"201051344000645","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,612911.2,612911.2,20830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484711105,1507844.00
01/17/2017 22:45,2,0.000,ALERT,211.70,299.37,59.991,1484711103,"274151322000085","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,843576.7,843576.7,20973,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711107,1507845.00
01/17/2017 22:45,2,0.000,ALERT,213.51,301.77,60.002,1484711103,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,602189.2,602189.2,21205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711108,1507846.00
01/17/2017 22:45,2,0.000,ALERT,213.06,302.07,59.991,1484711103,"201051344000469","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,604979.6,604979.6,21182,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711110,1507847.00
01/17/2017 22:45,2,0.000,ALERT,211.93,300.57,59.986,1484711103,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,601212.6,601212.6,21166,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711112,1507848.00
01/17/2017 22:45,2,0.000,ALERT,211.25,299.07,59.986,1484711103,"274151322000052","219011344069620",0.00,-1.00,0,296.36,301.47,0.0,0.0,0.000,871685.2,871685.2,20734,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711114,1507849.00
01/17/2017 22:45,2,0.000,ALERT,212.16,300.57,60.002,1484711103,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,611729.3,611729.3,21227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484711116,1507850.00
01/17/2017 22:45,2,0.000,ALERT,212.16,300.87,60.007,1484711103,"201051344001230","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,604570.4,604570.4,21086,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484711117,1507851.00
01/17/2017 22:45,2,0.000,ALERT,212.38,301.17,59.986,1484711103,"201051344000582","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,596489.2,596489.2,21199,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711119,1507852.00
01/17/2017 22:45,2,0.000,ALERT,211.70,300.57,60.002,1484711103,"201051344000955","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,611669.7,611669.7,21157,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711121,1507853.00
01/17/2017 22:45,2,0.000,ALERT,211.70,298.47,59.981,1484711103,"274151322000094","219011344069620",0.00,-1.50,0,296.06,300.27,0.0,0.0,0.000,717889.0,717889.0,21448,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711123,1507854.00
01/17/2017 22:45,2,0.000,ALERT,212.83,302.37,59.954,1484711103,"201051344000579","219011344069620",0.00,-1.00,0,300.87,304.18,0.0,0.0,0.000,620428.9,620428.9,21103,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711125,1507855.00
01/17/2017 22:45,2,0.000,ALERT,211.93,301.17,59.986,1484711103,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,608639.8,608639.8,21228,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711126,1507856.00
01/17/2017 22:45,2,0.000,ALERT,212.16,300.57,59.981,1484711103,"201051344000438","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,609699.9,609699.9,21239,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711128,1507857.00
01/17/2017 22:45,2,0.000,ALERT,212.38,300.27,60.012,1484711103,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,594214.4,594214.4,21353,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711130,1507858.00
01/17/2017 22:45,2,0.000,ALERT,211.70,299.07,59.991,1484711103,"274151322000083","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,863329.3,863329.3,20770,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711132,1507859.00
01/17/2017 22:45,2,0.000,ALERT,212.38,299.37,59.986,1484711103,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,920440.2,920440.2,20882,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711134,1507860.00
01/17/2017 22:45,2,0.000,ALERT,212.83,302.37,59.996,1484711103,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,603504.9,603504.9,21195,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711135,1507861.00
01/17/2017 22:45,2,0.000,ALERT,211.70,300.27,59.986,1484711103,"274151322000095","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,911447.9,911447.9,20946,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711137,1507862.00
01/17/2017 22:45,2,0.000,ALERT,212.83,301.47,59.986,1484711103,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,566555.3,566555.3,21227,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711139,1507863.00
01/17/2017 22:45,2,0.000,ALERT,211.70,299.67,59.986,1484711103,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.28,0.0,0.0,0.000,609897.6,609897.6,21257,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711141,1507864.00
01/17/2017 22:45,2,0.000,ALERT,212.83,301.77,59.996,1484711103,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,613528.3,613528.3,20969,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711143,1507865.00
01/17/2017 22:45,2,0.000,ALERT,213.51,301.77,59.949,1484711103,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,612180.4,612180.4,20902,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711144,1507866.00
01/17/2017 22:45,2,0.000,ALERT,212.38,300.87,60.002,1484711103,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,609013.4,609013.4,21157,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711146,1507867.00
01/17/2017 22:45,2,0.000,ALERT,212.38,300.27,59.970,1484711103,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.37,0.0,0.0,0.000,606013.9,606013.9,21167,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711148,1507868.00
01/17/2017 22:45,2,0.000,ALERT,212.16,300.87,60.028,1484711103,"201051344001145","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,611980.0,611980.0,21031,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711150,1507869.00
01/17/2017 22:45,2,0.000,ALERT,212.16,299.67,59.991,1484711103,"201051344000651","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,604526.0,604526.0,21202,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711152,1507870.00
01/17/2017 22:45,2,0.000,ALERT,211.25,299.07,59.975,1484711103,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,828669.5,828669.5,20888,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711154,1507871.00
01/17/2017 22:45,2,0.000,ALERT,212.16,298.17,59.944,1484711103,"274151322000068","219011344069620",0.00,0.00,0,295.76,300.27,0.0,0.0,0.000,718883.1,718883.1,21348,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484711155,1507872.00
01/17/2017 22:45,2,0.000,ALERT,211.70,300.57,59.981,1484711103,"201051344001135","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,600167.7,600167.7,21251,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711157,1507873.00
01/17/2017 22:45,2,0.000,ALERT,212.61,302.37,59.986,1484711103,"201051344000594","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,615964.1,615964.1,21140,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484711159,1507874.00
01/17/2017 22:45,2,0.000,ALERT,212.16,300.27,59.991,1484711103,"201051344001203","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,608511.9,608511.9,21252,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484711161,1507875.00
01/17/2017 22:45,2,0.000,ALERT,211.48,299.07,59.986,1484711103,"274151322000054","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,844874.9,844874.9,20968,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484711163,1507876.00
01/17/2017 22:45,2,0.000,ALERT,213.06,301.17,59.991,1484711103,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,602382.7,602382.7,21233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711165,1507877.00
01/17/2017 22:45,2,0.000,ALERT,211.93,300.57,59.981,1484711103,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,605521.5,605521.5,21170,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484711166,1507878.00
01/17/2017 22:45,2,0.000,ALERT,212.83,301.77,59.986,1484711103,"201051344000900","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,621350.7,621350.7,20823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711168,1507879.00
01/17/2017 22:45,2,0.000,ALERT,213.06,301.17,60.012,1484711103,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,610944.6,610944.6,20807,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711170,1507880.00
01/17/2017 22:45,2,0.000,ALERT,213.06,302.68,59.986,1484711103,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,621628.2,621628.2,20833,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711172,1507881.00
01/17/2017 22:45,2,0.000,ALERT,213.06,302.07,59.986,1484711103,"201051344000983","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,614458.1,614458.1,20958,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711174,1507882.00
01/17/2017 22:45,2,0.000,ALERT,213.06,301.77,59.991,1484711103,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,603054.2,603054.2,21150,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711176,1507883.00
01/17/2017 22:45,2,0.000,ALERT,213.51,302.37,59.975,1484711103,"201051344000576","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,613597.5,613597.5,20857,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711177,1507884.00
01/17/2017 22:45,2,0.000,ALERT,211.70,298.47,59.975,1484711103,"274151322000087","219011344069620",0.00,0.00,0,295.46,300.57,0.0,0.0,0.000,816911.9,816911.9,21164,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484711179,1507885.00
01/17/2017 23:00,2,0.000,ALERT,213.51,301.77,59.986,1484712003,"201051344000645","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,612911.2,612911.2,20832,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712005,1507886.00
01/17/2017 23:00,2,0.000,ALERT,211.70,299.37,59.970,1484712003,"274151322000085","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,843576.7,843576.7,20975,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712007,1507887.00
01/17/2017 23:00,2,0.000,ALERT,213.51,301.47,59.986,1484712003,"201051344000633","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,602189.2,602189.2,21207,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712009,1507888.00
01/17/2017 23:00,2,0.000,ALERT,213.06,301.77,60.002,1484712003,"201051344000469","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,604979.6,604979.6,21184,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712010,1507889.00
01/17/2017 23:00,2,0.000,ALERT,212.16,301.17,59.986,1484712003,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,601212.6,601212.6,21168,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712012,1507890.00
01/17/2017 23:00,2,0.000,ALERT,211.48,299.67,59.981,1484712003,"274151322000052","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,871685.2,871685.2,20736,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712014,1507891.00
01/17/2017 23:00,2,0.000,ALERT,212.61,301.47,59.996,1484712003,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,611729.3,611729.3,21229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712016,1507892.00
01/17/2017 23:00,2,0.000,ALERT,212.38,301.77,60.028,1484712003,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,604570.4,604570.4,21088,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712018,1507893.00
01/17/2017 23:00,2,0.000,ALERT,212.83,302.07,59.996,1484712003,"201051344000582","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,596489.2,596489.2,21201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712020,1507894.00
01/17/2017 23:00,2,0.000,ALERT,212.16,301.47,60.007,1484712003,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,611669.7,611669.7,21159,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712022,1507895.00
01/17/2017 23:00,2,0.000,ALERT,211.70,299.07,60.012,1484712003,"274151322000094","219011344069620",0.00,-2.00,0,296.06,300.27,0.0,0.0,0.000,717889.0,717889.0,21450,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712023,1507896.00
01/17/2017 23:00,2,0.000,ALERT,213.06,302.37,60.012,1484712003,"201051344000579","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,620428.9,620428.9,21105,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712025,1507897.00
01/17/2017 23:00,2,0.000,ALERT,212.16,301.77,59.996,1484712003,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,608639.8,608639.8,21230,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712027,1507898.00
01/17/2017 23:00,2,0.000,ALERT,212.38,301.17,59.996,1484712003,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,609699.9,609699.9,21241,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712029,1507899.00
01/17/2017 23:00,2,0.000,ALERT,212.61,300.87,60.002,1484712003,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,594214.4,594214.4,21355,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712030,1507900.00
01/17/2017 23:00,2,0.000,ALERT,211.70,299.37,59.991,1484712003,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,863329.3,863329.3,20772,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712032,1507901.00
01/17/2017 23:00,2,0.000,ALERT,212.38,299.07,59.996,1484712003,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.47,0.0,0.0,0.000,920440.2,920440.2,20884,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712034,1507902.00
01/17/2017 23:00,2,0.000,ALERT,213.06,302.68,60.034,1484712003,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,603504.9,603504.9,21197,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712036,1507903.00
01/17/2017 23:00,2,0.000,ALERT,211.70,300.27,59.986,1484712003,"274151322000095","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,911447.9,911447.9,20948,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712038,1507904.00
01/17/2017 23:00,2,0.000,ALERT,212.83,302.07,59.996,1484712003,"201051344000988","219011344069620",0.00,-1.00,0,297.26,302.98,0.0,0.0,0.000,566555.3,566555.3,21229,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712040,1507905.00
01/17/2017 23:00,2,0.000,ALERT,212.16,300.27,59.996,1484712003,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,609897.6,609897.6,21259,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712041,1507906.00
01/17/2017 23:00,2,0.000,ALERT,212.83,302.07,60.034,1484712003,"201051344000458","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,613528.3,613528.3,20971,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712043,1507907.00
01/17/2017 23:00,2,0.000,ALERT,213.74,302.07,59.991,1484712003,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,612180.4,612180.4,20904,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712045,1507908.00
