ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/17/2017 23:00,2,0.000,ALERT,212.83,301.47,59.996,1484712003,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,609013.4,609013.4,21159,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712047,1507909.00
01/17/2017 23:00,2,0.000,ALERT,212.61,300.87,59.996,1484712003,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,606013.9,606013.9,21169,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712049,1507910.00
01/17/2017 23:00,2,0.000,ALERT,212.61,301.47,59.991,1484712003,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,611980.0,611980.0,21033,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712050,1507911.00
01/17/2017 23:00,2,0.000,ALERT,212.61,300.57,59.996,1484712003,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,604526.0,604526.0,21204,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712052,1507912.00
01/17/2017 23:00,2,0.000,ALERT,211.48,299.07,59.986,1484712003,"274151322000088","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,828669.5,828669.5,20890,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712054,1507913.00
01/17/2017 23:00,2,0.000,ALERT,212.38,298.77,60.002,1484712003,"274151322000068","219011344069620",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,718883.1,718883.1,21350,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712056,1507914.00
01/17/2017 23:00,2,0.000,ALERT,211.93,301.17,59.986,1484712003,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,600167.7,600167.7,21253,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712057,1507915.00
01/17/2017 23:00,2,0.000,ALERT,212.61,302.37,59.991,1484712003,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,615964.1,615964.1,21142,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712059,1507916.00
01/17/2017 23:00,2,0.000,ALERT,212.61,301.17,60.012,1484712003,"201051344001203","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,608511.9,608511.9,21254,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712061,1507917.00
01/17/2017 23:00,2,0.000,ALERT,211.48,299.37,59.986,1484712003,"274151322000054","219011344069620",0.00,-0.50,0,296.36,301.17,0.0,0.0,0.000,844874.9,844874.9,20970,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712063,1507918.00
01/17/2017 23:00,2,0.000,ALERT,213.06,301.47,59.996,1484712003,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,602382.7,602382.7,21235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712065,1507919.00
01/17/2017 23:00,2,0.000,ALERT,212.38,301.17,59.975,1484712003,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,605521.5,605521.5,21172,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712066,1507920.00
01/17/2017 23:00,2,0.000,ALERT,213.06,302.37,59.991,1484712003,"201051344000900","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,621350.7,621350.7,20825,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712068,1507921.00
01/17/2017 23:00,2,0.000,ALERT,213.06,301.17,59.991,1484712003,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,610944.6,610944.6,20809,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712070,1507922.00
01/17/2017 23:00,2,0.000,ALERT,213.29,302.68,59.991,1484712003,"201051344000569","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,621628.2,621628.2,20835,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712072,1507923.00
01/17/2017 23:00,2,0.000,ALERT,212.83,302.07,59.991,1484712003,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,614458.1,614458.1,20960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712074,1507924.00
01/17/2017 23:00,2,0.000,ALERT,213.06,301.77,59.996,1484712003,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,603054.2,603054.2,21152,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712076,1507925.00
01/17/2017 23:00,2,0.000,ALERT,213.29,302.37,59.959,1484712003,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,613597.5,613597.5,20859,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712078,1507926.00
01/17/2017 23:00,2,0.000,ALERT,211.70,298.77,59.991,1484712003,"274151322000087","219011344069620",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,816911.9,816911.9,21166,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712079,1507927.00
01/17/2017 23:15,2,0.000,ALERT,213.06,301.47,59.991,1484712903,"201051344000645","219011344069620",0.00,-1.00,0,288.55,303.88,0.0,0.0,0.000,612911.2,612911.2,20834,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712905,1507928.00
01/17/2017 23:15,2,0.000,ALERT,211.70,299.07,59.959,1484712903,"274151322000085","219011344069620",0.00,-1.00,0,287.05,301.77,0.0,0.0,0.000,843576.7,843576.7,20977,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712907,1507929.00
01/17/2017 23:15,2,0.000,ALERT,213.74,301.77,59.991,1484712903,"201051344000633","219011344069620",0.00,-2.00,0,286.74,303.28,0.0,0.0,0.000,602189.2,602189.2,21209,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712908,1507930.00
01/17/2017 23:15,2,0.000,ALERT,213.06,301.77,60.002,1484712903,"201051344000469","219011344069620",0.00,-2.00,0,287.35,303.58,0.0,0.0,0.000,604979.6,604979.6,21186,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712910,1507931.00
01/17/2017 23:15,2,0.000,ALERT,212.16,301.17,60.007,1484712903,"201051344000646","219011344069620",0.00,-2.00,0,287.05,303.28,0.0,0.0,0.000,601212.6,601212.6,21170,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712912,1507932.00
01/17/2017 23:15,2,0.000,ALERT,211.70,299.07,59.996,1484712903,"274151322000052","219011344069620",0.00,-1.50,0,286.74,302.07,0.0,0.0,0.000,871685.2,871685.2,20738,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712914,1507933.00
01/17/2017 23:15,2,0.000,ALERT,211.93,300.87,59.986,1484712903,"201051344000585","219011344069620",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,611729.3,611729.3,21231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712915,1507934.00
01/17/2017 23:15,2,0.000,ALERT,212.16,301.17,59.959,1484712903,"201051344001230","219011344069620",0.00,-2.00,0,287.95,303.88,0.0,0.0,0.000,604570.4,604570.4,21090,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712917,1507935.00
01/17/2017 23:15,2,0.000,ALERT,212.61,301.47,59.996,1484712903,"201051344000582","219011344069620",0.00,-2.00,0,288.55,304.18,0.0,0.0,0.000,596489.2,596489.2,21203,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712919,1507936.00
01/17/2017 23:15,2,0.000,ALERT,211.70,300.87,60.012,1484712903,"201051344000955","219011344069620",0.00,-1.50,0,287.65,303.58,0.0,0.0,0.000,611669.7,611669.7,21161,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712921,1507937.00
01/17/2017 23:15,2,0.000,ALERT,211.93,299.37,60.007,1484712903,"274151322000094","219011344069620",0.00,-2.00,0,286.14,301.17,0.0,0.0,0.000,717889.0,717889.0,21452,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712923,1507938.00
01/17/2017 23:15,2,0.000,ALERT,213.06,302.07,59.996,1484712903,"201051344000579","219011344069620",0.00,-1.00,0,288.85,304.48,0.0,0.0,0.000,620428.9,620428.9,21107,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712924,1507939.00
01/17/2017 23:15,2,0.000,ALERT,211.93,301.47,60.034,1484712903,"201051344000890","219011344069620",0.00,-1.50,0,288.25,304.78,0.0,0.0,0.000,608639.8,608639.8,21232,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712926,1507940.00
01/17/2017 23:15,2,0.000,ALERT,212.16,300.87,60.002,1484712903,"201051344000438","219011344069620",0.00,-2.00,0,287.95,304.18,0.0,0.0,0.000,609699.9,609699.9,21243,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712928,1507941.00
01/17/2017 23:15,2,0.000,ALERT,212.16,300.27,59.991,1484712903,"201051344000417","219011344069620",0.00,-2.00,0,287.05,302.98,0.0,0.0,0.000,594214.4,594214.4,21357,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712930,1507942.00
01/17/2017 23:15,2,0.000,ALERT,211.93,300.57,59.996,1484712903,"274151322000083","219011344069620",0.00,-1.50,0,287.05,302.37,0.0,0.0,0.000,863329.3,863329.3,20774,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712932,1507943.00
01/17/2017 23:15,2,0.000,ALERT,212.61,300.57,59.986,1484712903,"274151322000076","219011344069620",0.00,-1.50,0,287.35,302.07,0.0,0.0,0.000,920440.2,920440.2,20886,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712934,1507944.00
01/17/2017 23:15,2,0.000,ALERT,213.06,302.68,59.996,1484712903,"201051344000868","219011344069620",0.00,-1.50,0,289.15,304.48,0.0,0.0,0.000,603504.9,603504.9,21199,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712936,1507945.00
01/17/2017 23:15,2,0.000,ALERT,211.70,300.57,59.991,1484712903,"274151322000095","219011344069620",0.00,-2.00,0,287.95,302.68,0.0,0.0,0.000,911447.9,911447.9,20950,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712937,1507946.00
01/17/2017 23:15,2,0.000,ALERT,212.83,301.47,60.002,1484712903,"201051344000988","219011344069620",0.00,-1.00,0,286.14,303.58,0.0,0.0,0.000,566555.3,566555.3,21231,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712939,1507947.00
01/17/2017 23:15,2,0.000,ALERT,211.93,299.97,60.002,1484712903,"201051344001025","219011344069620",0.00,-2.50,0,287.05,304.18,0.0,0.0,0.000,609897.6,609897.6,21261,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712941,1507948.00
01/17/2017 23:15,2,0.000,ALERT,213.06,301.77,60.002,1484712903,"201051344000458","219011344069620",0.00,0.00,0,288.55,304.78,0.0,0.0,0.000,613528.3,613528.3,20973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712943,1507949.00
01/17/2017 23:15,2,0.000,ALERT,213.29,301.47,60.002,1484712903,"201051344000853","219011344069620",0.00,-1.50,0,288.55,304.18,0.0,0.0,0.000,612180.4,612180.4,20906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712945,1507950.00
01/17/2017 23:15,2,0.000,ALERT,212.38,300.57,60.007,1484712903,"201051344000685","219011344069620",0.00,-1.50,0,287.65,303.88,0.0,0.0,0.000,609013.4,609013.4,21161,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712946,1507951.00
01/17/2017 23:15,2,0.000,ALERT,212.38,300.27,59.986,1484712903,"201051344000917","219011344069620",0.00,-0.50,0,286.44,302.68,0.0,0.0,0.000,606013.9,606013.9,21171,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712948,1507952.00
01/17/2017 23:15,2,0.000,ALERT,212.38,300.87,60.007,1484712903,"201051344001145","219011344069620",0.00,-1.50,0,287.95,304.78,0.0,0.0,0.000,611980.0,611980.0,21035,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712950,1507953.00
01/17/2017 23:15,2,0.000,ALERT,212.16,299.97,59.991,1484712903,"201051344000651","219011344069620",0.00,-3.00,0,287.05,303.28,0.0,0.0,0.000,604526.0,604526.0,21206,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712952,1507954.00
01/17/2017 23:15,2,0.000,ALERT,211.48,299.07,59.981,1484712903,"274151322000088","219011344069620",0.00,-1.00,0,286.44,301.47,0.0,0.0,0.000,828669.5,828669.5,20892,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712954,1507955.00
01/17/2017 23:15,2,0.000,ALERT,212.61,299.07,59.986,1484712903,"274151322000068","219011344069620",0.00,-0.50,0,286.14,300.87,0.0,0.0,0.000,718883.1,718883.1,21352,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712955,1507956.00
01/17/2017 23:15,2,0.000,ALERT,211.70,300.57,59.991,1484712903,"201051344001135","219011344069620",0.00,-1.50,0,287.65,304.18,0.0,0.0,0.000,600167.7,600167.7,21255,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712957,1507957.00
01/17/2017 23:15,2,0.000,ALERT,212.83,302.37,59.986,1484712903,"201051344000594","219011344069620",0.00,-2.00,0,288.25,304.18,0.0,0.0,0.000,615964.1,615964.1,21144,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712959,1507958.00
01/17/2017 23:15,2,0.000,ALERT,212.16,300.27,60.028,1484712903,"201051344001203","219011344069620",0.00,-2.00,0,287.65,305.38,0.0,0.0,0.000,608511.9,608511.9,21256,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712961,1507959.00
01/17/2017 23:15,2,0.000,ALERT,211.93,300.27,59.981,1484712903,"274151322000054","219011344069620",0.00,-0.50,0,287.05,302.07,0.0,0.0,0.000,844874.9,844874.9,20972,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712962,1507960.00
01/17/2017 23:15,2,0.000,ALERT,213.51,301.47,59.986,1484712903,"201051344000867","219011344069620",0.00,-1.00,0,287.95,304.18,0.0,0.0,0.000,602382.7,602382.7,21237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712964,1507961.00
01/17/2017 23:15,2,0.000,ALERT,211.93,300.57,59.991,1484712903,"201051344001093","219011344069620",0.00,-0.50,0,287.35,303.28,0.0,0.0,0.000,605521.5,605521.5,21174,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484712966,1507962.00
01/17/2017 23:15,2,0.000,ALERT,213.06,302.07,59.991,1484712903,"201051344000900","219011344069620",0.00,-1.50,0,287.95,303.88,0.0,0.0,0.000,621350.7,621350.7,20827,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712968,1507963.00
01/17/2017 23:15,2,0.000,ALERT,213.29,301.17,60.002,1484712903,"201051344000648","219011344069620",0.00,-2.50,0,287.95,303.58,0.0,0.0,0.000,610944.6,610944.6,20811,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712970,1507964.00
01/17/2017 23:15,2,0.000,ALERT,213.06,302.37,59.991,1484712903,"201051344000569","219011344069620",0.00,-1.00,0,289.15,304.78,0.0,0.0,0.000,621628.2,621628.2,20837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712972,1507965.00
01/17/2017 23:15,2,0.000,ALERT,213.06,301.77,60.012,1484712903,"201051344000983","219011344069620",0.00,-1.00,0,288.85,304.18,0.0,0.0,0.000,614458.1,614458.1,20962,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712973,1507966.00
01/17/2017 23:15,2,0.000,ALERT,213.06,301.47,59.986,1484712903,"201051344001158","219011344069620",0.00,-2.00,0,287.65,303.28,0.0,0.0,0.000,603054.2,603054.2,21154,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712975,1507967.00
01/17/2017 23:15,2,0.000,ALERT,213.74,302.68,59.981,1484712903,"201051344000576","219011344069620",0.00,-1.50,0,288.55,303.88,0.0,0.0,0.000,613597.5,613597.5,20861,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712977,1507968.00
01/17/2017 23:15,2,0.000,ALERT,211.93,298.77,59.986,1484712903,"274151322000087","219011344069620",0.00,-0.50,0,285.84,301.17,0.0,0.0,0.000,816911.9,816911.9,21168,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484712979,1507969.00
01/17/2017 23:30,2,0.000,ALERT,213.29,301.77,60.012,1484713804,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,612911.2,612911.2,20836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713806,1507970.00
01/17/2017 23:30,2,0.000,ALERT,212.38,300.57,60.023,1484713804,"274151322000085","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,843576.7,843576.7,20979,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713808,1507971.00
01/17/2017 23:30,2,0.000,ALERT,213.51,301.77,59.991,1484713804,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,602189.2,602189.2,21211,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713809,1507972.00
01/17/2017 23:30,2,0.000,ALERT,212.83,301.77,60.007,1484713804,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,604979.6,604979.6,21188,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713811,1507973.00
01/17/2017 23:30,2,0.000,ALERT,212.38,301.47,59.949,1484713804,"201051344000646","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,601212.6,601212.6,21172,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713813,1507974.00
01/17/2017 23:30,2,0.000,ALERT,211.70,300.57,59.996,1484713804,"274151322000052","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,871685.2,871685.2,20740,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713815,1507975.00
01/17/2017 23:30,2,0.000,ALERT,212.83,301.77,59.996,1484713804,"201051344000585","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,611729.3,611729.3,21233,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484713817,1507976.00
01/17/2017 23:30,2,0.000,ALERT,212.83,302.07,59.991,1484713804,"201051344001230","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,604570.4,604570.4,21092,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713818,1507977.00
01/17/2017 23:30,2,0.000,ALERT,213.29,302.68,59.996,1484713804,"201051344000582","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,596489.2,596489.2,21205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713820,1507978.00
01/17/2017 23:30,2,0.000,ALERT,212.38,301.47,59.954,1484713804,"201051344000955","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,611669.7,611669.7,21163,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713822,1507979.00
01/17/2017 23:30,2,0.000,ALERT,212.61,300.87,59.949,1484713804,"274151322000094","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,717889.0,717889.0,21454,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713824,1507980.00
01/17/2017 23:30,2,0.000,ALERT,213.06,302.37,60.018,1484713804,"201051344000579","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,620428.9,620428.9,21109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484713825,1507981.00
01/17/2017 23:30,2,0.000,ALERT,212.83,302.37,60.018,1484713804,"201051344000890","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,608639.8,608639.8,21234,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713827,1507982.00
01/17/2017 23:30,2,0.000,ALERT,213.06,301.77,59.981,1484713804,"201051344000438","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,609699.9,609699.9,21245,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713829,1507983.00
01/17/2017 23:30,2,0.000,ALERT,213.06,301.47,59.965,1484713804,"201051344000417","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,594214.4,594214.4,21359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713831,1507984.00
01/17/2017 23:30,2,0.000,ALERT,212.61,300.87,59.981,1484713804,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,863329.3,863329.3,20776,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713833,1507985.00
01/17/2017 23:30,2,0.000,ALERT,213.29,301.17,59.975,1484713804,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,920440.2,920440.2,20888,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713835,1507986.00
01/17/2017 23:30,2,0.000,ALERT,213.06,302.68,59.975,1484713804,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,603504.9,603504.9,21201,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713837,1507987.00
01/17/2017 23:30,2,0.000,ALERT,212.38,301.77,59.975,1484713804,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,911447.9,911447.9,20952,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713838,1507988.00
01/17/2017 23:30,2,0.000,ALERT,212.83,301.77,59.981,1484713804,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.58,0.0,0.0,0.000,566555.3,566555.3,21233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713840,1507989.00
01/17/2017 23:30,2,0.000,ALERT,212.61,301.17,59.975,1484713804,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,609897.6,609897.6,21263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713842,1507990.00
01/17/2017 23:30,2,0.000,ALERT,213.06,302.37,59.975,1484713804,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,613528.3,613528.3,20975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713844,1507991.00
01/17/2017 23:30,2,0.000,ALERT,213.51,301.77,59.965,1484713804,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,612180.4,612180.4,20908,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713846,1507992.00
01/17/2017 23:30,2,0.000,ALERT,213.06,301.77,59.975,1484713804,"201051344000685","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,609013.4,609013.4,21163,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713847,1507993.00
01/17/2017 23:30,2,0.000,ALERT,213.06,301.47,59.975,1484713804,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,606013.9,606013.9,21173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713849,1507994.00
01/17/2017 23:30,2,0.000,ALERT,213.06,302.07,59.975,1484713804,"201051344001145","219011344069620",0.00,-1.50,0,299.07,304.18,0.0,0.0,0.000,611980.0,611980.0,21037,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484713851,1507995.00
01/17/2017 23:30,2,0.000,ALERT,213.06,301.17,59.975,1484713804,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,604526.0,604526.0,21208,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713853,1507996.00
01/17/2017 23:30,2,0.000,ALERT,212.16,300.87,59.975,1484713804,"274151322000088","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,828669.5,828669.5,20894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713855,1507997.00
01/17/2017 23:30,2,0.000,ALERT,213.06,300.27,59.970,1484713804,"274151322000068","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,718883.1,718883.1,21354,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713857,1507998.00
01/17/2017 23:30,2,0.000,ALERT,212.61,301.77,59.981,1484713804,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,600167.7,600167.7,21257,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713859,1507999.00
01/17/2017 23:30,2,0.000,ALERT,212.83,302.68,59.944,1484713804,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,615964.1,615964.1,21146,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713860,1508000.00
01/17/2017 23:30,2,0.000,ALERT,213.06,301.47,59.991,1484713804,"201051344001203","219011344069620",0.00,-2.00,0,298.47,305.08,0.0,0.0,0.000,608511.9,608511.9,21258,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713862,1508001.00
01/17/2017 23:30,2,0.000,ALERT,212.16,300.57,59.986,1484713804,"274151322000054","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,844874.9,844874.9,20974,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713864,1508002.00
01/17/2017 23:30,2,0.000,ALERT,213.29,301.47,59.986,1484713804,"201051344000867","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,602382.7,602382.7,21239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713866,1508003.00
01/17/2017 23:30,2,0.000,ALERT,212.83,301.77,59.975,1484713804,"201051344001093","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,605521.5,605521.5,21176,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713868,1508004.00
01/17/2017 23:30,2,0.000,ALERT,213.06,302.37,59.965,1484713804,"201051344000900","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,621350.7,621350.7,20829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713869,1508005.00
01/17/2017 23:30,2,0.000,ALERT,213.29,301.47,59.986,1484713804,"201051344000648","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,610944.6,610944.6,20813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713871,1508006.00
01/17/2017 23:30,2,0.000,ALERT,213.06,302.68,59.991,1484713804,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,621628.2,621628.2,20839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713873,1508007.00
01/17/2017 23:30,2,0.000,ALERT,213.06,302.37,59.991,1484713804,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,614458.1,614458.1,20964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713875,1508008.00
01/17/2017 23:30,2,0.000,ALERT,213.29,301.77,59.996,1484713804,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,603054.2,603054.2,21156,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713877,1508009.00
01/17/2017 23:30,2,0.000,ALERT,213.74,302.68,59.991,1484713804,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,613597.5,613597.5,20863,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484713878,1508010.00
01/17/2017 23:30,2,0.000,ALERT,212.38,299.67,59.996,1484713804,"274151322000087","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,816911.9,816911.9,21170,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484713880,1508011.00
01/17/2017 23:45,2,0.000,ALERT,213.96,303.28,59.986,1484714703,"201051344000645","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,612911.2,612911.2,20838,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714705,1508012.00
01/17/2017 23:45,2,0.000,ALERT,212.61,300.27,59.975,1484714703,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,843576.7,843576.7,20981,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714707,1508013.00
01/17/2017 23:45,2,0.000,ALERT,214.19,302.98,59.959,1484714703,"201051344000633","219011344069620",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,602189.2,602189.2,21213,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714709,1508014.00
01/17/2017 23:45,2,0.000,ALERT,213.74,303.28,59.986,1484714703,"201051344000469","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,604979.6,604979.6,21190,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714711,1508015.00
01/17/2017 23:45,2,0.000,ALERT,212.61,302.37,59.975,1484714703,"201051344000646","219011344069620",0.00,-1.50,0,299.07,304.78,0.0,0.0,0.000,601212.6,601212.6,21174,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714712,1508016.00
01/17/2017 23:45,2,0.000,ALERT,212.38,301.47,59.975,1484714703,"274151322000052","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,871685.2,871685.2,20742,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714714,1508017.00
01/17/2017 23:45,2,0.000,ALERT,212.83,302.68,59.981,1484714703,"201051344000585","219011344069620",0.00,-0.50,0,299.07,304.78,0.0,0.0,0.000,611729.3,611729.3,21235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714716,1508018.00
01/17/2017 23:45,2,0.000,ALERT,212.83,302.98,59.975,1484714703,"201051344001230","219011344069620",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,604570.4,604570.4,21094,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484714718,1508019.00
01/17/2017 23:45,2,0.000,ALERT,213.29,303.28,59.965,1484714703,"201051344000582","219011344069620",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,596489.2,596489.2,21207,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714720,1508020.00
01/17/2017 23:45,2,0.000,ALERT,212.61,302.68,59.975,1484714703,"201051344000955","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,611669.7,611669.7,21165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484714722,1508021.00
01/17/2017 23:45,2,0.000,ALERT,212.61,299.97,59.938,1484714703,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,717889.0,717889.0,21456,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714724,1508022.00
01/17/2017 23:45,2,0.000,ALERT,213.51,303.88,59.965,1484714703,"201051344000579","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,620428.9,620428.9,21111,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714725,1508023.00
01/17/2017 23:45,2,0.000,ALERT,212.61,302.68,59.975,1484714703,"201051344000890","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,608639.8,608639.8,21236,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484714727,1508024.00
01/17/2017 23:45,2,0.000,ALERT,212.83,302.37,59.959,1484714703,"201051344000438","219011344069620",0.00,-1.50,0,299.67,304.78,0.0,0.0,0.000,609699.9,609699.9,21247,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714729,1508025.00
01/17/2017 23:45,2,0.000,ALERT,213.06,301.77,59.965,1484714703,"201051344000417","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,594214.4,594214.4,21361,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714731,1508026.00
01/17/2017 23:45,2,0.000,ALERT,212.61,301.17,59.965,1484714703,"274151322000083","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,863329.3,863329.3,20778,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714733,1508027.00
01/17/2017 23:45,2,0.000,ALERT,213.29,301.47,59.970,1484714703,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,920440.2,920440.2,20890,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714734,1508028.00
01/17/2017 23:45,2,0.000,ALERT,213.29,303.58,59.938,1484714703,"201051344000868","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,603504.9,603504.9,21203,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714736,1508029.00
01/17/2017 23:45,2,0.000,ALERT,212.38,302.07,59.959,1484714703,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,911447.9,911447.9,20954,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714738,1508030.00
01/17/2017 23:45,2,0.000,ALERT,213.29,302.98,59.965,1484714703,"201051344000988","219011344069620",0.00,-0.50,0,297.57,304.18,0.0,0.0,0.000,566555.3,566555.3,21235,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714740,1508031.00
01/17/2017 23:45,2,0.000,ALERT,212.61,301.47,59.965,1484714703,"201051344001025","219011344069620",0.00,-2.00,0,298.77,304.48,0.0,0.0,0.000,609897.6,609897.6,21265,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714741,1508032.00
01/17/2017 23:45,2,0.000,ALERT,213.29,303.28,59.944,1484714703,"201051344000458","219011344069620",0.00,0.50,0,300.27,305.38,0.0,0.0,0.000,613528.3,613528.3,20977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714743,1508033.00
01/17/2017 23:45,2,0.000,ALERT,213.96,302.98,59.949,1484714703,"201051344000853","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,612180.4,612180.4,20910,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714745,1508034.00
01/17/2017 23:45,2,0.000,ALERT,213.06,302.37,59.959,1484714703,"201051344000685","219011344069620",0.00,-1.00,0,299.67,305.08,0.0,0.0,0.000,609013.4,609013.4,21165,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714747,1508035.00
01/17/2017 23:45,2,0.000,ALERT,213.06,302.07,60.002,1484714703,"201051344000917","219011344069620",0.00,0.00,0,298.77,304.48,0.0,0.0,0.000,606013.9,606013.9,21175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714749,1508036.00
01/17/2017 23:45,2,0.000,ALERT,213.06,302.37,59.959,1484714703,"201051344001145","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,611980.0,611980.0,21039,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714750,1508037.00
01/17/2017 23:45,2,0.000,ALERT,212.61,301.47,59.949,1484714703,"201051344000651","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,604526.0,604526.0,21210,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714752,1508038.00
01/17/2017 23:45,2,0.000,ALERT,212.16,299.97,60.002,1484714703,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,828669.5,828669.5,20896,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714754,1508039.00
01/17/2017 23:45,2,0.000,ALERT,213.29,299.67,59.949,1484714703,"274151322000068","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,718883.1,718883.1,21356,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714756,1508040.00
01/17/2017 23:45,2,0.000,ALERT,212.38,302.07,59.959,1484714703,"201051344001135","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,600167.7,600167.7,21259,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714758,1508041.00
01/17/2017 23:45,2,0.000,ALERT,213.29,303.58,59.959,1484714703,"201051344000594","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,615964.1,615964.1,21148,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714760,1508042.00
01/17/2017 23:45,2,0.000,ALERT,213.06,302.07,59.959,1484714703,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.98,0.0,0.0,0.000,608511.9,608511.9,21260,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714761,1508043.00
01/17/2017 23:45,2,0.000,ALERT,212.38,300.57,59.933,1484714703,"274151322000054","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,844874.9,844874.9,20976,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714763,1508044.00
01/17/2017 23:45,2,0.000,ALERT,213.74,302.68,59.970,1484714703,"201051344000867","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,602382.7,602382.7,21241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714765,1508045.00
01/17/2017 23:45,2,0.000,ALERT,212.83,302.37,59.965,1484714703,"201051344001093","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,605521.5,605521.5,21178,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714767,1508046.00
01/17/2017 23:45,2,0.000,ALERT,213.29,302.98,59.970,1484714703,"201051344000900","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,621350.7,621350.7,20831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714768,1508047.00
01/17/2017 23:45,2,0.000,ALERT,213.74,302.68,59.981,1484714703,"201051344000648","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,610944.6,610944.6,20815,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714770,1508048.00
01/17/2017 23:45,2,0.000,ALERT,213.51,303.58,60.012,1484714703,"201051344000569","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,621628.2,621628.2,20841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714772,1508049.00
01/17/2017 23:45,2,0.000,ALERT,213.51,302.98,59.975,1484714703,"201051344000983","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,614458.1,614458.1,20966,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484714774,1508050.00
01/17/2017 23:45,2,0.000,ALERT,213.51,302.68,59.986,1484714703,"201051344001158","219011344069620",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,603054.2,603054.2,21158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1484714776,1508051.00
01/17/2017 23:45,2,0.000,ALERT,213.74,303.28,59.986,1484714703,"201051344000576","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,613597.5,613597.5,20865,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714778,1508052.00
01/17/2017 23:45,2,0.000,ALERT,212.61,299.07,59.975,1484714703,"274151322000087","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,816911.9,816911.9,21172,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1484714780,1508053.00
